Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.16572221808,0.937703449673,0.0,0.0,0.2750026812,1.6500160872,1.39971191058,1.37971191058,0.02
 01/01  02:00:00,5.39926367554,1.17124490714,0.0,0.0,0.2750026812,1.6500160872,2.47000074162,2.01692253249,0.453078209128
 01/01  03:00:00,5.77886352614,1.55084475773,0.0,0.0,0.2750026812,1.6500160872,2.4180604284,2.3980604284,0.02
 01/01  04:00:00,5.66068392872,1.43266516031,0.0,0.0,0.2750026812,1.6500160872,2.57075937509,2.11767274362,0.453086631463
 01/01  05:00:00,5.79629154301,1.56827277461,0.0,0.0,0.2750026812,1.6500160872,3.07108212463,2.61799354747,0.453088577157
 01/01  06:00:00,5.63163723392,1.40361846552,0.0,0.0,0.2750026812,1.6500160872,2.2021721717,2.1821721717,0.02
 01/01  07:00:00,5.79629154301,1.56827277461,0.0,0.0,0.2750026812,1.6500160872,3.27511867913,2.82203614051,0.453082538625
 01/01  08:00:00,5.27685059538,1.43266516031,0.0,0.0,0.2750026812,1.6500160872,2.83878755921,2.38569969512,0.45308786409
 01/01  09:00:00,3.23187128984,1.30685252143,0.0,0.0,0.2750026812,1.6500160872,2.84343474087,2.82343474087,0.02
 01/01  10:00:00,3.09626367554,1.17124490714,0.0,0.0,0.2750026812,1.6500160872,2.37955657735,1.92646700435,0.453089572998
 01/01  11:00:00,3.02257917304,1.09724770478,0.000312699851313,0.0,0.2750026812,1.6500160872,1.89715936654,1.4440703067,0.453089059835
 01/01  12:00:00,2.74692231446,0.821903546054,0.0,0.0,0.2750026812,1.6500160872,0.704232443893,0.684232443893,0.02
 01/01  13:00:00,2.91875863399,0.993739865587,0.0,0.0,0.2750026812,1.6500160872,1.09636373209,0.643275785847,0.453087946246
 01/01  14:00:00,2.34380550019,0.418361623029,0.000425108752359,0.0,0.2750026812,1.6500160872,0.698896830741,0.245803373395,0.453093457346
 01/01  15:00:00,2.17338546101,0.248366692602,0.0,0.0,0.2750026812,1.6500160872,0.128043513859,0.108043513859,0.02
 01/01  16:00:00,2.27796479337,0.352946024964,0.0,0.0,0.2750026812,1.6500160872,0.678752048551,0.225678246512,0.453073802039
 01/01  17:00:00,2.47988238943,0.552787010211,0.00207661081361,0.0,0.2750026812,1.6500160872,0.715345332255,0.262264065848,0.453081266407
 01/01  18:00:00,4.8181502706,0.590131502192,0.0,0.0,0.2750026812,1.6500160872,0.330723073122,0.310723073122,0.02
 01/01  19:00:00,5.01730604589,0.788219685493,0.00106759198956,0.0,0.2750026812,1.6500160872,0.705131291619,0.252060704253,0.453070587367
 01/01  20:00:00,5.05552024403,0.825586324265,0.00191515135987,0.0,0.2750026812,1.6500160872,0.829842060087,0.376780796242,0.453061263845
 01/01  21:00:00,5.1182756199,0.889138386435,0.00111846506208,0.0,0.2750026812,1.6500160872,0.37395058069,0.35395058069,0.02
 01/01  22:00:00,5.09002839752,0.859225891245,0.00278373787479,0.0,0.2750026812,1.6500160872,0.828554633239,0.375468533336,0.453086099902
 01/01  23:00:00,5.05130498724,0.821859252474,0.00142696636456,0.0,0.2750026812,1.6500160872,0.791371748484,0.338297265222,0.453074483262
 01/01  24:00:00,5.05485333575,0.825586324265,0.00124824308113,0.0,0.2750026812,1.6500160872,0.318627023794,0.298627023794,0.02
 01/02  01:00:00,5.67034058317,0.889138386435,0.00317806593214,0.0,0.2750026812,2.2000214496,0.757529810804,0.304444982084,0.453084828719
 01/02  02:00:00,5.67211873363,0.892865458226,0.00122914460043,0.0,0.2750026812,2.2000214496,0.707629094172,0.254545576415,0.453083517757
 01/02  03:00:00,5.36074578299,0.58272165219,0.0,0.0,0.2750026812,2.2000214496,0.184050485702,0.164050485702,0.02
 01/02  04:00:00,5.26295763675,0.481825098039,0.00310840790795,0.0,0.2750026812,2.2000214496,0.51343139818,0.0603520008223,0.453079397358
 01/02  05:00:00,5.19494333891,0.414590257658,0.00232895045294,0.0,0.2750026812,2.2000214496,0.523612966982,0.0705363162348,0.453076650747
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,24.1958160981,23.7427224164,0.453093681661
 01/02  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.8052267381,20.3521495285,0.453077209561
 01/02  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.8429532791,11.3898016538,0.453151625312
 01/02  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.94178137025,8.48865687495,0.453124495304
 01/02  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.009342615,6.55617944326,0.453163171737
 01/02  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.80024459419,4.34707799783,0.453166596359
 01/02  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.16918609878,4.28282430446,0.886361794313
 01/02  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.28637815369,1.83318395227,0.453194201425
 01/02  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.92519868529,1.47205525023,0.45314343506
 01/02  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.98719804258,1.53404269913,0.453155343449
 01/02  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.1634121033,1.71026683924,0.453145264064
 01/02  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.9496908647,5.49656846926,0.453122395436
 01/02  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.94949787372,7.49638856617,0.453109307546
 01/02  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.60469624455,7.15160501313,0.453091231423
 01/02  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.87439272032,6.42131629416,0.453076426157
 01/02  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.02921038618,6.00921038618,0.02
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084154983,0.0,0.453084154983
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079348739,0.0,0.453079348739
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076686554,0.0,0.453076686554
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074019523,0.0,0.453074019523
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071352783,0.0,0.453071352783
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308313262,0.0,0.45308313262
 01/03  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.94966979835,7.92966979835,0.02
 01/03  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.58023910409,8.1271696785,0.453069425593
 01/03  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.25666846484,1.80355481589,0.453113648949
 01/03  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.673367434702,0.220222275006,0.453145159696
 01/03  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453151131412,0.0,0.453151131412
 01/03  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886344860949,0.0,0.886344860949
 01/03  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.473768813179,0.0206114892433,0.453157323936
 01/03  14:00:00,12.0863049327,2.17490545873,0.0113029507462,0.0,4.9500482616,4.9500482616,0.453192085569,0.0,0.453192085569
 01/03  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453125957608,0.0,0.453125957608
 01/03  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453127749137,0.0,0.453127749137
 01/03  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886306597108,0.0,0.886306597108
 01/03  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.638336664794,0.185222143777,0.453114521017
 01/03  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.238605043871,0.218605043871,0.02
 01/03  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.875161507408,0.422052777293,0.453108730116
 01/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.24721773376,0.794132514987,0.453085218777
 01/03  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.53211241937,1.07903214987,0.453080269508
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078383028,0.0,0.453078383028
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075757271,0.0,0.453075757271
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073156679,0.0,0.453073156679
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070556488,0.0,0.453070556488
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071468765,0.0,0.453071468765
 01/04  07:00:00,7.23386880045,2.17490545873,0.00593652971248,0.0,0.5500053624,2.2000214496,2.97228374313,2.51919713751,0.453086605616
 01/04  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.20268169524,3.74960234979,0.453079345444
 01/04  09:00:00,12.0859538129,2.17490545873,0.0109518309842,0.0,4.9500482616,4.9500482616,0.470721408313,0.0176152668207,0.453106141492
 01/04  10:00:00,12.0768473247,2.17490545873,0.00184534276151,0.0,4.9500482616,4.9500482616,0.453142428984,0.0,0.453142428984
 01/04  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453118904973,0.0,0.453118904973
 01/04  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453158003431,0.0,0.453158003431
 01/04  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.483027888151,0.0298740311311,0.45315385702
 01/04  14:00:00,12.0893297354,2.17490545873,0.0143277534502,0.0,4.9500482616,4.9500482616,0.886349708328,0.0,0.886349708328
 01/04  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453103054564,0.0,0.453103054564
 01/04  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453115712506,0.0,0.453115712506
 01/04  17:00:00,12.0847065151,2.17490545873,0.00970453319964,0.0,4.9500482616,4.9500482616,0.453173913689,0.0,0.453173913689
 01/04  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.686352312559,0.23321624854,0.453136064019
 01/04  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.587595851709,0.134473834864,0.453122016845
 01/04  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.06230116952,0.609201469649,0.453099699875
 01/04  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.87489533899,1.42180979787,0.453085541118
 01/04  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.2045165564,2.1845165564,0.02
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082522732,0.0,0.453082522732
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079825426,0.0,0.453079825426
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077301267,0.0,0.453077301267
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074765485,0.0,0.453074765485
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072253697,0.0,0.453072253697
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086404384,0.0,0.453086404384
 01/05  07:00:00,7.22877696188,2.17490545873,0.000844691143381,0.0,0.5500053624,2.2000214496,3.16920888192,3.14920888192,0.02
 01/05  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.18474305215,4.73162974914,0.453113303018
 01/05  09:00:00,12.0810848559,2.17490545873,0.00608287398392,0.0,4.9500482616,4.9500482616,0.622243162683,0.169102815114,0.45314034757
 01/05  10:00:00,12.0767786457,2.17490545873,0.00177666374196,0.0,4.9500482616,4.9500482616,0.45314202728,0.0,0.45314202728
 01/05  11:00:00,12.0783812817,2.17490545873,0.00337929979088,0.0,4.9500482616,4.9500482616,0.453165503327,0.0,0.453165503327
 01/05  12:00:00,12.2002742553,2.17490545873,0.125272273319,0.0,4.9500482616,4.9500482616,0.886342030036,0.0,0.886342030036
 01/05  13:00:00,11.6907905295,2.17490545873,0.165793909986,0.0,4.9500482616,4.4000428992,0.453203347607,0.0,0.453203347607
 01/05  14:00:00,12.253698154,2.17490545873,0.178696172045,0.0,4.9500482616,4.9500482616,0.45316044152,0.0,0.45316044152
 01/05  15:00:00,12.2142110714,2.17490545873,0.139209089416,0.0,4.9500482616,4.9500482616,0.453146880662,0.0,0.453146880662
 01/05  16:00:00,12.2106640906,2.17490545873,0.135662108699,0.0,4.9500482616,4.9500482616,0.453157380292,0.0,0.453157380292
 01/05  17:00:00,12.0867413793,2.17490545873,0.0117393973888,0.0,4.9500482616,4.9500482616,0.886337586174,0.0,0.886337586174
 01/05  18:00:00,9.59737465481,2.17490545873,0.00324890540692,0.0,2.750026812,2.750026812,0.107435216448,0.0874352164481,0.02
 01/05  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.462223214894,0.00908961108337,0.45313360381
 01/05  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453081368551,0.0,0.453081368551
 01/05  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453104273531,0.0,0.453104273531
 01/05  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453092350444,0.0,0.453092350444
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088359974,0.0,0.453088359974
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085873793,0.0,0.453085873793
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083402913,0.0,0.453083402913
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080931269,0.0,0.453080931269
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085953297,0.0,0.453085953297
 01/06  07:00:00,7.26629127331,2.17490545873,0.0383590025767,0.0,0.5500053624,2.2000214496,0.647030801136,0.193969582815,0.453061218321
 01/06  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.62407744919,1.17097620318,0.453101246005
 01/06  09:00:00,12.1290345635,2.17490545873,0.0540325815451,0.0,4.9500482616,4.9500482616,0.453141240062,0.0,0.453141240062
 01/06  10:00:00,12.0821564779,2.17490545873,0.00715449592947,0.0,4.9500482616,4.9500482616,0.453150135586,0.0,0.453150135586
 01/06  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453158396378,0.0,0.453158396378
 01/06  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453169664473,0.0,0.453169664473
 01/06  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.47206829947,0.0188580125681,0.453210286902
 01/06  14:00:00,12.0895466537,2.17490545873,0.0145446717743,0.0,4.9500482616,4.9500482616,0.886329015973,0.0,0.886329015973
 01/06  15:00:00,12.0911216391,2.17490545873,0.0161196571782,0.0,4.9500482616,4.9500482616,0.453141850415,0.0,0.453141850415
 01/06  16:00:00,12.1144798257,2.17490545873,0.0394778438015,0.0,4.9500482616,4.9500482616,0.453154291758,0.0,0.453154291758
 01/06  17:00:00,12.1271508844,2.17490545873,0.0521489024295,0.0,4.9500482616,4.9500482616,0.453154200663,0.0,0.453154200663
 01/06  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.539872219598,0.0867553602259,0.453116859372
 01/06  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.553647898825,0.100545665473,0.453102233351
 01/06  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453080493568,0.0,0.453080493568
 01/06  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/06  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453102946206,0.0,0.453102946206
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065436275,0.0,0.453065436275
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062875507,0.0,0.453062875507
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060482522,0.0,0.453060482522
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058080839,0.0,0.453058080839
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055681441,0.0,0.453055681441
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069986075,0.0,0.453069986075
 01/07  07:00:00,7.26628606738,2.17490545873,0.0383537966442,0.0,0.5500053624,2.2000214496,0.322561728956,0.302561728956,0.02
 01/07  08:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,1.76579876356,1.31270560643,0.45309315713
 01/07  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.700781816556,0.247672287978,0.453109528578
 01/07  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.476912297629,0.0237924216504,0.453119875979
 01/07  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/07  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453119638084,0.0,0.453119638084
 01/07  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.508447874036,0.055361297393,0.453086576643
 01/07  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.512943341725,0.0598587238063,0.453084617919
 01/07  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.609052449906,0.155939931013,0.453112518893
 01/07  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.503646636596,0.0505674775074,0.453079159089
 01/07  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.048913533129,0.028913533129,0.02
 01/07  18:00:00,6.0190908938,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,0.884178640934,0.431092796516,0.453085844418
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091680463,0.0,0.453091680463
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064878966,0.0,0.453064878966
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082429095,0.0,0.453082429095
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084081503,0.0,0.453084081503
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078339248,0.0,0.453078339248
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069391881,0.0,0.453069391881
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306045564,0.0,0.45306045564
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090278461,0.0,0.453090278461
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055769799,0.0,0.453055769799
 01/08  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081960388,0.0,0.453081960388
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307304543,0.0,0.45307304543
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066468163,0.0,0.453066468163
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072137495,0.0,0.453072137495
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096217324,0.0,0.453096217324
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087236486,0.0,0.453087236486
 01/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078089097,0.0,0.453078089097
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067874349,0.0,0.453067874349
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077856442,0.0,0.453077856442
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062190941,0.0,0.453062190941
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054224715,0.0,0.453054224715
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085415206,0.0,0.453085415206
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083126925,0.0,0.453083126925
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080837349,0.0,0.453080837349
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086083565,0.0,0.453086083565
 01/09  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.19510328419,7.74204169512,0.453061589072
 01/09  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.2425827685,9.78948053802,0.453102230474
 01/09  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.67853144091,3.22538820819,0.453143232716
 01/09  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.15604804909,1.70292771353,0.45312033556
 01/09  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.98897500689,1.53581278077,0.453162226123
 01/09  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.35793640586,1.90476289341,0.453173512458
 01/09  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.03211679042,3.57898027742,0.453136513002
 01/09  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.90834715412,2.02202401029,0.886323143833
 01/09  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.09969510065,1.64654445834,0.453150642302
 01/09  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.03085622576,1.5777513461,0.453104879661
 01/09  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.28936061339,1.83619570082,0.453164912572
 01/09  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,6.19247040299,5.73936997398,0.453100429008
 01/09  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.05840407878,7.60529012736,0.453113951421
 01/09  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.56209436534,8.10900180614,0.453092559205
 01/09  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.81401294551,8.36093247067,0.453080474843
 01/09  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.41548133941,8.39548133941,0.02
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077953961,0.0,0.453077953961
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075538575,0.0,0.453075538575
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073317403,0.0,0.453073317403
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071086521,0.0,0.453071086521
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068856491,0.0,0.453068856491
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083480388,0.0,0.453083480388
 01/10  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.4459736529,11.4259736529,0.02
 01/10  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.5493460643,13.0962604971,0.453085567133
 01/10  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.83614706437,6.38300764311,0.453139421256
 01/10  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.90219949046,4.44908967285,0.453109817614
 01/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.86366319422,3.41051318694,0.453150007273
 01/10  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.06491284517,2.1785492675,0.88636357767
 01/10  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,2.69551668169,2.2423048533,0.453211828388
 01/10  14:00:00,12.0769110653,2.17490545873,0.00190908339641,0.0,4.9500482616,4.9500482616,1.06295949452,0.609750743605,0.453208750915
 01/10  15:00:00,12.0795425392,2.17490545873,0.00454055722775,0.0,4.9500482616,4.9500482616,0.780184104385,0.327026740643,0.453157363742
 01/10  16:00:00,12.0769746966,2.17490545873,0.00197271469774,0.0,4.9500482616,4.9500482616,0.7707555626,0.317646479236,0.453109083364
 01/10  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.26073484833,0.374386496388,0.886348351944
 01/10  18:00:00,9.59552320977,2.17490545873,0.00139746036889,0.0,2.750026812,2.750026812,3.6982031456,3.24507339615,0.453129749452
 01/10  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.62365971488,6.60365971488,0.02
 01/10  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.16280505812,7.70970752226,0.45309753586
 01/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.10544448989,8.65236947758,0.453075012309
 01/10  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.80282173161,9.34975062751,0.453071104105
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069753089,0.0,0.453069753089
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067558245,0.0,0.453067558245
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065386743,0.0,0.453065386743
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063216666,0.0,0.453063216666
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064586335,0.0,0.453064586335
 01/11  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.8734037392,14.4203233358,0.453080403386
 01/11  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.5299709693,18.0768491761,0.453121793197
 01/11  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.2857925076,9.83265805801,0.453134449563
 01/11  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.21973429326,5.76657536126,0.453158932
 01/11  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.34291974487,3.88974992317,0.453169821698
 01/11  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.73402400688,3.28085021514,0.453173791738
 01/11  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.77148443789,3.31826995938,0.453214478505
 01/11  14:00:00,12.0756569607,2.17490545873,0.000654978722109,0.0,4.9500482616,4.9500482616,2.40944266585,1.52307057265,0.886372093202
 01/11  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.50449679524,1.05138129638,0.453115498862
 01/11  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.22781865423,0.774687531396,0.453131122833
 01/11  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.01101620784,0.557858461528,0.453157746316
 01/11  18:00:00,9.59551849171,2.17490545873,0.00139274230747,0.0,2.750026812,2.750026812,3.75838410469,3.30525562149,0.4531284832
 01/11  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.29599833404,6.84288129842,0.453117035618
 01/11  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.21472345792,7.76164876017,0.453074697755
 01/11  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.82138869258,8.36828139924,0.453107293345
 01/11  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.65777518182,8.63777518182,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087857109,0.0,0.453087857109
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065888971,0.0,0.453065888971
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063777258,0.0,0.453063777258
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061663642,0.0,0.453061663642
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305955185,0.0,0.45305955185
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072078208,0.0,0.453072078208
 01/12  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.427475528,11.407475528,0.02
 01/12  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.2455217504,13.7924084435,0.453113306895
 01/12  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.22094194667,6.76783634409,0.453105602587
 01/12  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.46877808649,5.0156388857,0.453139200786
 01/12  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.39069160633,3.93757636924,0.453115237086
 01/12  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.90632682275,3.01997567669,0.886351146056
 01/12  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.30994533744,3.85678137407,0.453163963369
 01/12  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.56848956117,2.11528733806,0.453202223107
 01/12  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.94496937856,1.49183096555,0.453138413005
 01/12  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.50719395698,1.05405153059,0.453142426388
 01/12  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.6829382767,0.796593820235,0.886344456463
 01/12  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,4.30079603556,3.84765981418,0.453136221374
 01/12  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.20238929631,5.74929941358,0.453089882724
 01/12  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.13288415782,6.11288415782,0.02
 01/12  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.72564187036,6.27253228916,0.453109581196
 01/12  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.6741983097,6.22113130845,0.453067001252
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067832164,0.0,0.453067832164
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065740137,0.0,0.453065740137
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063678925,0.0,0.453063678925
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061619129,0.0,0.453061619129
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305956115,0.0,0.45305956115
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.5392378205,10.0861601341,0.453077686399
 01/13  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.2938397253,13.8407282119,0.453111513469
 01/13  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.37633556981,7.92319522179,0.453140348019
 01/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.22888685854,6.77577073383,0.453116124708
 01/13  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.3829152186,5.9297567232,0.453158495403
 01/13  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.20030731853,4.74714272447,0.453164594059
 01/13  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.09653884683,4.21014000327,0.886398843561
 01/13  14:00:00,12.0770986512,2.17490545873,0.00209666925581,0.0,4.9500482616,4.9500482616,3.1787030379,2.72549792336,0.453205114531
 01/13  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.42406846039,1.97091180191,0.453156658481
 01/13  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.88327888708,1.4301356179,0.453143269187
 01/13  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.02038371074,1.56721762316,0.453166087571
 01/13  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.35664086659,6.90350364312,0.453137223461
 01/13  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.3478298785,9.89471937485,0.453110503612
 01/13  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.3690075688,10.9159346757,0.453072893185
 01/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.421460109,11.968355938,0.45310417105
 01/13  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.6553982788,12.6353982788,0.02
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092929927,0.0,0.453092929927
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071886688,0.0,0.453071886688
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069871521,0.0,0.453069871521
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067859623,0.0,0.453067859623
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065848934,0.0,0.453065848934
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076292317,0.0,0.453076292317
 01/14  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.1959039963,20.1759039963,0.02
 01/14  08:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,24.3576788971,23.9045860975,0.453092799634
 01/14  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,19.8255124306,19.3724042982,0.453108132449
 01/14  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,15.8398647081,15.3867410586,0.453123649535
 01/14  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,13.4657077323,13.012585115,0.45312261734
 01/14  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.7800104494,11.3268784215,0.453132027898
 01/14  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,11.7394880321,11.2863805794,0.453107452654
 01/14  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.3059404695,10.2859404695,0.02
 01/14  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.75294744657,9.2998728047,0.453074641867
 01/14  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.42939705187,8.97628743872,0.453109613142
 01/14  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.0191935509,9.56609095762,0.453102593286
 01/14  18:00:00,6.0190908938,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,12.3340695105,12.3140695105,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096579752,0.0,0.453096579752
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083089409,0.0,0.453083089409
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096853524,0.0,0.453096853524
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307032782,0.0,0.45307032782
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068214884,0.0,0.453068214884
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058426275,0.0,0.453058426275
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085011246,0.0,0.453085011246
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076408703,0.0,0.453076408703
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083374491,0.0,0.453083374491
 01/15  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072568804,0.0,0.453072568804
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063944127,0.0,0.453063944127
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074231187,0.0,0.453074231187
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059384953,0.0,0.453059384953
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307662874,0.0,0.45307662874
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079859931,0.0,0.453079859931
 01/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069788749,0.0,0.453069788749
 01/15  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061160322,0.0,0.453061160322
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087722243,0.0,0.453087722243
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086746351,0.0,0.453086746351
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308373398,0.0,0.45308373398
 01/15  24:00:00,4.43250449947,0.201704521142,0.00278120991899,0.0,0.2750026812,1.6500160872,0.0344871091631,0.0144871091631,0.02
 01/16  01:00:00,4.63460340885,0.403541923025,0.00304271742326,0.0,0.2750026812,1.6500160872,0.482625044408,0.0295498977256,0.453075146682
 01/16  02:00:00,4.56655807776,0.336262789064,0.00227652029025,0.0,0.2750026812,1.6500160872,0.489957252468,0.0368716088069,0.453085643661
 01/16  03:00:00,4.87824602161,0.648225837415,0.00200141578707,0.0,0.2750026812,1.6500160872,0.0824439560714,0.0624439560714,0.02
 01/16  04:00:00,4.87855337999,0.648181543835,0.002353067753,0.0,0.2750026812,1.6500160872,0.551862067058,0.098804074017,0.453057993041
 01/16  05:00:00,4.91099522715,0.681821110816,0.00115534793315,0.0,0.2750026812,1.6500160872,0.540507782373,0.0874216594928,0.45308612288
 01/16  06:00:00,4.91121710154,0.681843257606,0.0013550755347,0.0,0.2750026812,1.6500160872,0.0938453691306,0.0738453691306,0.02
 01/16  07:00:00,4.91261533996,0.683706793501,0.00088977805008,0.0,0.2750026812,1.6500160872,0.581431503928,0.128358187372,0.453073316555
 01/16  08:00:00,4.77293370773,0.928748272658,0.0,0.0,0.2750026812,1.6500160872,0.703196209625,0.250113957683,0.453082251942
 01/16  09:00:00,2.64597903962,0.719143456007,0.00181681521025,0.0,0.2750026812,1.6500160872,0.116287810095,0.0962878100951,0.02
 01/16  10:00:00,2.92193639564,0.996027406619,0.000890220620903,0.0,0.2750026812,1.6500160872,0.634538778738,0.181466484944,0.453072293794
 01/16  11:00:00,2.7837356246,0.857830654066,0.000886202127038,0.0,0.2750026812,1.6500160872,0.598322851112,0.14524013147,0.453082719642
 01/16  12:00:00,2.61082332416,0.683706793501,0.00209776225366,0.0,0.2750026812,1.6500160872,0.0923559588688,0.0723559588688,0.02
 01/16  13:00:00,2.39867002723,0.470776763406,0.00287449542525,0.0,0.2750026812,1.6500160872,0.511479167485,0.058388479003,0.453090688482
 01/16  14:00:00,2.39922494989,0.470776763406,0.00342941808217,0.0,0.2750026812,1.6500160872,0.488626468321,0.0355324215892,0.453094046732
 01/16  15:00:00,2.57873148233,0.650022932941,0.00368978098437,0.0,0.2750026812,1.6500160872,0.0863204041575,0.0663204041575,0.02
 01/16  16:00:00,2.30005271618,0.369902356044,0.00513159172707,0.0,0.2750026812,1.6500160872,0.473353451919,0.0202665160509,0.453086935868
 01/16  17:00:00,2.54358162958,0.616427659541,0.00213520164033,0.0,0.2750026812,1.6500160872,0.545964839018,0.0928851536148,0.453079685403
 01/16  18:00:00,4.52391396729,1.06273757381,0.000824291742479,0.0,0.2750026812,1.6500160872,0.244771629373,0.224771629373,0.02
 01/16  19:00:00,5.29391444724,1.06589567884,0.0,0.0,0.2750026812,1.6500160872,0.7923224567,0.339233552189,0.453088904511
 01/16  20:00:00,5.46491597318,1.23643742924,0.000459775531701,0.0,0.2750026812,1.6500160872,0.803812055037,0.350731877545,0.453080177492
 01/16  21:00:00,5.25843349115,1.03041472275,0.0,0.0,0.2750026812,1.6500160872,0.310994412052,0.290994412052,0.02
 01/16  22:00:00,5.46445619764,1.23643742924,0.0,0.0,0.2750026812,1.6500160872,0.825317564483,0.372234702968,0.453082861515
 01/16  23:00:00,5.32884858335,1.10082981494,0.0,0.0,0.2750026812,1.6500160872,0.914829226015,0.461746617921,0.453082608095
 01/16  24:00:00,5.53487128984,1.30685252143,0.0,0.0,0.2750026812,1.6500160872,0.570785113446,0.550785113446,0.02
 01/17  01:00:00,5.84337298966,1.06534885886,0.0,0.0,0.2750026812,2.2000214496,0.763061743678,0.309972010961,0.453089732718
 01/17  02:00:00,6.01446156004,1.23643742924,0.0,0.0,0.2750026812,2.2000214496,0.379255682155,0.359255682155,0.02
 01/17  03:00:00,5.77295789747,0.994933766664,0.0,0.0,0.2750026812,2.2000214496,0.714393042932,0.261305202174,0.453087840759
 01/17  04:00:00,5.9466577529,1.16863362209,0.0,0.0,0.2750026812,2.2000214496,0.716571963959,0.263486050379,0.45308591358
 01/17  05:00:00,5.77589292653,0.997868795724,0.0,0.0,0.2750026812,2.2000214496,0.24600991301,0.22600991301,0.02
 01/17  06:00:00,6.11938465144,1.06589567884,0.000462160604083,0.0,0.5500053624,2.2000214496,0.697377910209,0.244291612777,0.453086297432
 01/17  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,25.7324553311,25.2793904616,0.453064869457
 01/17  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,23.8484504422,23.3953526382,0.453097803998
 01/17  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,15.1092420352,14.6561133809,0.453128654249
 01/17  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.4003012904,11.9471324379,0.453168852444
 01/17  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.5286399105,10.0754912023,0.453148708188
 01/17  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.65177657973,8.1985839505,0.453192629226
 01/17  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.65715974661,8.77080238127,0.886357365338
 01/17  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.51983774989,7.06663790035,0.453199849546
 01/17  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.8232834023,6.3701311341,0.453152268199
 01/17  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.42374568865,5.97063686226,0.453108826391
 01/17  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.28100438613,5.8278418312,0.453162554923
 01/17  18:00:00,9.21029241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.1118047972,9.65868909634,0.453115700835
 01/17  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.2736056293,11.8205219224,0.453083706928
 01/17  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.8270991417,12.3740268536,0.453072288138
 01/17  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.1897043836,12.7366001489,0.453104234794
 01/17  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.1630012258,13.1430012258,0.02
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093258177,0.0,0.453093258177
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072377274,0.0,0.453072377274
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070555263,0.0,0.453070555263
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068736188,0.0,0.453068736188
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066918229,0.0,0.453066918229
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077632899,0.0,0.453077632899
 01/18  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.706948665,17.686948665,0.02
 01/18  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,19.0974707405,18.644366573,0.453104167505
 01/18  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.707189154,11.254036068,0.453153086023
 01/18  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.72919540421,9.27607233753,0.453123066681
 01/18  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.18728007276,8.30096814337,0.88631192939
 01/18  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.12981194748,7.67664568378,0.453166263701
 01/18  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.05912238127,8.60598175976,0.453140621504
 01/18  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.77659169855,6.89026268147,0.886329017079
