Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/18  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.00758992186,6.55444661194,0.453143309917
 01/18  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.2129948991,5.75983692057,0.45315797853
 01/18  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.28201424995,4.82884428456,0.453169965394
 01/18  18:00:00,9.21029241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.46821625004,9.01512369854,0.453092551508
 01/18  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.5624190984,11.1093147643,0.453104334139
 01/18  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.0467116887,11.5936320498,0.453079638861
 01/18  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.455865061,12.435865061,0.02
 01/18  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.697532676,13.2444393801,0.453093295988
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059429664,0.0,0.453059429664
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057585562,0.0,0.453057585562
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055833736,0.0,0.453055833736
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090120326,0.0,0.453090120326
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308834365,0.0,0.45308834365
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,22.0003878955,21.5472925397,0.453095355808
 01/19  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,24.3143322515,23.8612498462,0.453082405329
 01/19  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,14.7275642965,14.2744132389,0.453151057531
 01/19  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.83397482142,9.38081680279,0.453158018626
 01/19  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.08945737532,6.63628776571,0.453169609608
 01/19  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.77569906845,5.32251170998,0.453187358467
 01/19  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.22782191637,5.34142194188,0.886399974486
 01/19  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.99785810621,3.54464868567,0.453209420538
 01/19  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.08166773292,3.62851705412,0.453150678802
 01/19  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.37269892693,4.91954185591,0.453157071022
 01/19  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.67761474388,5.22443458134,0.453180162541
 01/19  18:00:00,9.21029241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.91683283897,9.46366441723,0.453168421738
 01/19  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.0795838911,11.6264571245,0.453126766593
 01/19  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.9128779956,12.4597639232,0.453114072389
 01/19  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.622819389,13.1697213905,0.453097998505
 01/19  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.8041191489,13.3510316379,0.453087511001
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084291285,0.0,0.453084291285
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082544587,0.0,0.453082544587
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080809069,0.0,0.453080809069
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079073633,0.0,0.453079073633
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084994663,0.0,0.453084994663
 01/20  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.229279339,18.7762181148,0.453061224224
 01/20  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,21.1433099542,20.6902062404,0.453103713823
 01/20  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.0063997855,12.5532508779,0.453148907566
 01/20  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.3907876869,9.93762725322,0.453160433633
 01/20  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.88667090915,8.43349728542,0.453173623733
 01/20  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.69228410255,7.23909621466,0.453187887897
 01/20  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,8.4100556177,7.95690282907,0.453152788628
 01/20  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.50920605697,6.62284268506,0.886363371904
 01/20  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.5078317968,6.05471659401,0.453115202791
 01/20  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.94024026264,5.48710843254,0.453131830097
 01/20  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.70121377549,5.24808731545,0.453126460047
 01/20  18:00:00,9.21029241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.0261298825,9.57299600339,0.453133879111
 01/20  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.5350734972,12.0819491751,0.453124322017
 01/20  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.4958523014,13.0427694125,0.453082888927
 01/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.387638391,13.934521566,0.453116824991
 01/20  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.5365523512,14.5165523512,0.02
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092256828,0.0,0.453092256828
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076036564,0.0,0.453076036564
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074346092,0.0,0.453074346092
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072653429,0.0,0.453072653429
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070961551,0.0,0.453070961551
 01/21  06:00:00,4.46481571308,0.235410528493,0.00138641617991,0.0,0.2750026812,1.6500160872,0.474672451041,0.021587047478,0.453085403563
 01/21  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,21.6333175078,21.6133175078,0.02
 01/21  08:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,23.4958509511,23.0427884167,0.453062534412
 01/21  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,19.7324805087,19.2793798835,0.453100625265
 01/21  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,17.8178952486,17.3647638003,0.453131448316
 01/21  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,16.4483069565,15.9952010906,0.453105865874
 01/21  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,15.2733587871,14.8202553932,0.453103393856
 01/21  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.458719637,15.438719637,0.02
 01/21  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.5793930096,15.126289488,0.4531035216
 01/21  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.2337889532,14.7806969142,0.453092039001
 01/21  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.2390777985,14.7859723056,0.453105492867
 01/21  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.1751052313,14.7220272614,0.453077969852
 01/21  18:00:00,5.63525756047,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,15.4500919825,15.4300919825,0.02
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648716,0.0,0.453088648716
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061006377,0.0,0.453061006377
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075291405,0.0,0.453075291405
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085224451,0.0,0.453085224451
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082299811,0.0,0.453082299811
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073200884,0.0,0.453073200884
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064824225,0.0,0.453064824225
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056437857,0.0,0.453056437857
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  07:00:00,4.66756015057,0.437181490005,0.00235989216164,0.0,0.2750026812,1.6500160872,0.485445602424,0.0323634230115,0.453082179413
 01/22  08:00:00,3.935260513,0.470821056986,0.00408735428174,0.0,0.2750026812,1.6500160872,0.49303758128,0.0399475211221,0.453090060158
 01/22  09:00:00,2.33106626924,0.403541923025,0.00250557781534,0.0,0.2750026812,1.6500160872,0.053998186366,0.033998186366,0.02
 01/22  10:00:00,1.99229790236,0.0672791339609,0.0,0.0,0.2750026812,1.6500160872,0.453081570054,0.0,0.453081570054
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085416342,0.0,0.453085416342
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077778982,0.0,0.453077778982
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097833298,0.0,0.453097833298
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062171646,0.0,0.453062171646
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087600662,0.0,0.453087600662
 01/22  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079292996,0.0,0.453079292996
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307087661,0.0,0.45307087661
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070102323,0.0,0.453070102323
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067522664,0.0,0.453067522664
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061677315,0.0,0.453061677315
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060207874,0.0,0.453060207874
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058603656,0.0,0.453058603656
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057001278,0.0,0.453057001278
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.8879747615,20.4349002725,0.453074488982
 01/23  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.9464002998,17.4933013277,0.453098972128
 01/23  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.30386943411,8.8507508524,0.453118581704
 01/23  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.2221765631,5.76901755435,0.453159008757
 01/23  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.32265619459,4.86951814924,0.453138045355
 01/23  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.96346492,4.51032568916,0.453139230836
 01/23  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.09611622814,5.20980750269,0.886308725448
 01/23  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.84933484269,3.39615169931,0.453183143371
 01/23  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.75040153488,3.29724865515,0.453152879737
 01/23  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.89149867491,3.43838781138,0.453110863522
 01/23  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.94221003843,3.48905405316,0.453155985264
 01/23  18:00:00,9.21029241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.00039737454,7.54726155754,0.453135816999
 01/23  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.94920140649,9.49610047663,0.453100929858
 01/23  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.5037530654,10.0506605465,0.4530925189
 01/23  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.213072955,10.7599961779,0.453076777115
 01/23  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.4387957004,10.9857287337,0.453066966735
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064097662,0.0,0.453064097662
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062515895,0.0,0.453062515895
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060945612,0.0,0.453060945612
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059376974,0.0,0.453059376974
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065406454,0.0,0.453065406454
 01/24  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.7224737517,15.269394075,0.453079676693
 01/24  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.5092513381,17.0561669489,0.453084389133
 01/24  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.3815766691,9.92844777324,0.453128895898
 01/24  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.44891191123,7.99576983186,0.453142079369
 01/24  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.27204257778,6.8188876053,0.453154972475
 01/24  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.27157901239,5.81840783502,0.453171177366
 01/24  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.09129858612,6.63813395272,0.453164633403
 01/24  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.8734876715,4.9871531332,0.886334538297
 01/24  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.10951795197,4.65641599756,0.453101954402
 01/24  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.00868391725,4.55556456759,0.453119349663
 01/24  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.66104569749,4.20786194586,0.453183751629
 01/24  18:00:00,8.82645908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.77563897234,8.32251625353,0.45312271881
 01/24  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.8137376267,10.3606498476,0.453087779064
 01/24  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.6355616321,11.1824887504,0.453072881726
 01/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.3818287289,11.9287213719,0.453107356971
 01/24  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.8379913077,11.8179913077,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082830502,0.0,0.453082830502
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067084379,0.0,0.453067084379
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065546862,0.0,0.453065546862
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064008409,0.0,0.453064008409
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062471365,0.0,0.453062471365
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075843583,0.0,0.453075843583
 01/25  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.9075756381,15.8875756381,0.02
 01/25  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.8931403233,17.44002187,0.453118453242
 01/25  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.9089446158,10.4558315327,0.453113083041
 01/25  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.84568133022,8.3925316524,0.453149677814
 01/25  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.91026309603,7.0239912383,0.886271857726
 01/25  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.52031235892,6.06718096616,0.453131392753
 01/25  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.30237415587,6.84918698031,0.453187175558
 01/25  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.63615403401,5.1830018857,0.453152148318
 01/25  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.71593900304,4.8296567327,0.886282270334
 01/25  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.95979382391,4.50666317778,0.453130646127
 01/25  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.73585583175,4.28271196015,0.453143871601
 01/25  18:00:00,8.82645908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.99193394282,8.53881138256,0.453122560255
 01/25  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.0998855597,10.6467554775,0.453130082161
 01/25  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.1179634645,11.0979634645,0.02
 01/25  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.0838083039,11.6307046152,0.453103688746
 01/25  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.3121388982,11.859067632,0.453071266185
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073955902,0.0,0.453073955902
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072412172,0.0,0.453072412172
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307090243,0.0,0.45307090243
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069392916,0.0,0.453069392916
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067884417,0.0,0.453067884417
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.3487907419,18.8957051875,0.453085554386
 01/26  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.7475072993,20.2943967473,0.453110552038
 01/26  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.0433004767,11.5901375912,0.453162885478
 01/26  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.32067296761,7.86750045703,0.453172510583
 01/26  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.31420678521,5.86103218622,0.453174598991
 01/26  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.06081197266,3.60762136738,0.453190605281
 01/26  13:00:00,11.5253512676,2.17490545873,0.000354648021932,0.0,4.9500482616,4.4000428992,3.96463274271,3.07822117353,0.886411569186
 01/26  14:00:00,12.0776020556,2.17490545873,0.00260007369098,0.0,4.9500482616,4.9500482616,1.8041742517,1.35097535304,0.453198898662
 01/26  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.22045018998,0.767339681912,0.453110508066
 01/26  16:00:00,12.076094876,2.17490545873,0.00109289404221,0.0,4.9500482616,4.9500482616,0.917241304252,0.464114034666,0.453127269586
 01/26  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.819034800087,0.365861595461,0.453173204627
 01/26  18:00:00,8.82782370255,2.17490545873,0.00136461981168,0.0,2.750026812,2.750026812,3.34505728812,2.89189041343,0.453166874685
 01/26  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.67672154311,6.22358417084,0.453137372274
 01/26  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.79652847076,7.34341635961,0.453112111145
 01/26  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.55302733041,8.09993258119,0.453094749226
 01/26  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.10735852721,8.65427374492,0.453084782286
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081843272,0.0,0.453081843272
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308035262,0.0,0.45308035262
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078870487,0.0,0.453078870487
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077388678,0.0,0.453077388678
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083613951,0.0,0.453083613951
 01/27  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.7109849695,12.2579247976,0.453060171903
 01/27  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.8121360441,14.3590325549,0.453103489276
 01/27  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.66875899314,6.21560867199,0.453150321151
 01/27  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.64651367238,3.19335041605,0.453163256329
 01/27  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.04560840028,1.5924470625,0.45316133778
 01/27  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.27427774335,0.821084276814,0.453193466532
 01/27  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.31656816354,0.863367587375,0.453200576161
 01/27  14:00:00,12.0783423582,2.17490545873,0.00334037629086,0.0,4.9500482616,4.9500482616,1.23384352549,0.347460029133,0.88638349636
 01/27  15:00:00,12.0762111282,2.17490545873,0.00120914621726,0.0,4.9500482616,4.9500482616,0.682710430525,0.22958496727,0.453125463255
 01/27  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.614077807684,0.160933400696,0.453144406988
 01/27  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.613635337848,0.160448382412,0.453186955436
 01/27  18:00:00,8.82779408095,2.17490545873,0.00133499821351,0.0,2.750026812,2.750026812,2.05393100599,1.60080032183,0.453130684157
 01/27  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.58937874683,4.13626483814,0.453113908688
 01/27  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.62189068376,5.16879288447,0.453097799282
 01/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.28569970703,5.83261338428,0.453086322747
 01/27  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.46974872091,6.44974872091,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087525742,0.0,0.453087525742
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055730757,0.0,0.453055730757
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090390723,0.0,0.453090390723
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088938722,0.0,0.453088938722
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308748632,0.0,0.45308748632
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062495929,0.0,0.453062495929
 01/28  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.1981486912,10.1781486912,0.02
 01/28  08:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.6251767416,14.1720968067,0.453079934936
 01/28  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.1179463639,10.6648510942,0.453095269682
 01/28  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.19415094754,7.74102471701,0.453126230531
 01/28  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,6.37414656177,5.92102000179,0.453126559985
 01/28  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.38651592715,4.93339021214,0.453125715016
 01/28  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.97821892576,4.95821892576,0.02
 01/28  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.56477287561,4.11164603924,0.453126836367
 01/28  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.47140323511,3.0182892916,0.453113943504
 01/28  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.77320493643,2.3201197996,0.453085136832
 01/28  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.73715989758,2.28405727024,0.453102627344
 01/28  18:00:00,5.25142422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,4.08545243503,4.06545243503,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093045745,0.0,0.453093045745
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085671117,0.0,0.453085671117
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099598224,0.0,0.453099598224
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092688628,0.0,0.453092688628
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071527773,0.0,0.453071527773
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062141403,0.0,0.453062141403
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.258788566499,0.0,0.258788566499
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.214192779173,0.0,0.214192779173
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081030486,0.0,0.453081030486
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088697784,0.0,0.453088697784
 01/29  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078271402,0.0,0.453078271402
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083683053,0.0,0.453083683053
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090608839,0.0,0.453090608839
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309325984,0.0,0.45309325984
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086012632,0.0,0.453086012632
 01/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090987776,0.0,0.453090987776
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308060274,0.0,0.45308060274
 01/29  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084302573,0.0,0.453084302573
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062517742,0.0,0.453062517742
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057890216,0.0,0.453057890216
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059612057,0.0,0.453059612057
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089260381,0.0,0.453089260381
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088007473,0.0,0.453088007473
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308660879,0.0,0.45308660879
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085209911,0.0,0.453085209911
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.1944274519,16.7413347696,0.453092682269
 01/30  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.3803239479,16.9272432855,0.453080662399
 01/30  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.5810157739,8.12786458837,0.453151185524
 01/30  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.41046053808,4.95728965801,0.453170880063
 01/30  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.11258296099,3.65940955374,0.453173407252
 01/30  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.63531575062,3.18214123868,0.453174511937
 01/30  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.65544907953,3.76906964792,0.886379431617
 01/30  14:00:00,12.0778190544,2.17490545873,0.0028170724201,0.0,4.9500482616,4.9500482616,2.81578537348,2.3626406492,0.453144724282
 01/30  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.28545030805,1.83231629003,0.453134018022
 01/30  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.87444852181,1.42129601567,0.453152506139
 01/30  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.14499645479,1.25864463647,0.886351818318
 01/30  18:00:00,8.82684406327,2.17490545873,0.000384980534058,0.0,2.750026812,2.750026812,4.95820365205,4.50507022306,0.453133428997
 01/30  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.13182428293,7.11182428293,0.02
 01/30  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.18272466446,7.72963045896,0.453094205502
 01/30  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.76884645239,8.31572628502,0.453120167371
 01/30  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.3484922967,8.89542088338,0.453071413325
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070922411,0.0,0.453070922411
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069542613,0.0,0.453069542613
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068173706,0.0,0.453068173706
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066805836,0.0,0.453066805836
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069074835,0.0,0.453069074835
 01/31  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.8388886998,13.3858025734,0.453086126366
 01/31  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.8835982357,16.4305158527,0.453082383027
 01/31  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.60361462511,8.15045123941,0.453163385696
 01/31  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.62224008712,5.16908026761,0.453159819507
 01/31  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.89907831714,3.44590368175,0.453174635389
 01/31  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.06134033839,2.60816508713,0.45317525126
 01/31  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.81258464847,2.92616072176,0.886423926716
 01/31  14:00:00,12.0766000259,2.17490545873,0.00159804398621,0.0,4.9500482616,4.9500482616,1.94702883791,1.49382577533,0.453203062576
 01/31  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.5991011489,1.14594384659,0.453157302301
 01/31  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.34913017721,0.895983399694,0.453146777513
 01/31  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.24111180545,0.787938312149,0.453173493304
 01/31  18:00:00,8.82721210859,2.17490545873,0.00075302585794,0.0,2.750026812,2.750026812,3.96770168329,3.51455429401,0.45314738928
 01/31  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.89300533475,7.43987382899,0.453131505767
 01/31  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.62693709644,9.17382688772,0.453110208722
 01/31  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.806482069,10.353360598,0.453121471036
 01/31  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.1880360221,11.1680360221,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097158793,0.0,0.453097158793
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088765079,0.0,0.453088765079
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087412854,0.0,0.453087412854
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086061207,0.0,0.453086061207
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084709429,0.0,0.453084709429
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096160247,0.0,0.453096160247
 02/01  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.4175454883,17.9644745159,0.453070972416
 02/01  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,21.8056443065,21.7856443065,0.02
 02/01  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.8706461578,13.4175064477,0.453139710051
 02/01  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.6344328188,9.74809073502,0.886342083801
 02/01  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.16734684353,7.71420298386,0.453143859672
 02/01  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.02103372343,5.56785799967,0.453175723754
 02/01  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.88324176526,4.43003832317,0.45320344209
 02/01  14:00:00,12.075967763,2.17490545873,0.000965781024167,0.0,4.9500482616,4.9500482616,2.33731952597,1.45092926612,0.886390259845
 02/01  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.40393710869,0.950781314818,0.453155793867
 02/01  16:00:00,12.0762139408,2.17490545873,0.0012119589059,0.0,4.9500482616,4.9500482616,0.99511804373,0.541976122315,0.453141921414
 02/01  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.996441965468,0.543258689253,0.453183276216
 02/01  18:00:00,8.4426257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,4.25982263992,3.80668135456,0.453141285361
 02/01  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.18621300139,7.73308349954,0.453129501849
 02/01  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.34288071085,8.88979640574,0.453084305113
 02/01  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.65590216518,9.5291909049,0.126711260282
 02/01  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.2061635547,9.8598400271,0.346323527552
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073281601,0.0,0.453073281601
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071806659,0.0,0.453071806659
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070483792,0.0,0.453070483792
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069158111,0.0,0.453069158111
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067833405,0.0,0.453067833405
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083824957,0.0,0.453083824957
 02/02  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.6859158075,13.6659158075,0.02
 02/02  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.3215975646,14.8685097196,0.453087844945
 02/02  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.57647669177,7.12333063727,0.453146054504
 02/02  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.82082083648,4.36766721394,0.453153622544
 02/02  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.59438349049,2.14121666661,0.453166823883
 02/02  12:00:00,12.0754342028,2.17490545873,0.000432220862011,0.0,4.9500482616,4.9500482616,1.82734961394,0.940989574734,0.886360039202
 02/02  13:00:00,11.5266858905,2.17490545873,0.00168927100067,0.0,4.9500482616,4.4000428992,1.15809995322,0.70489644833,0.453203504891
 02/02  14:00:00,12.1083563067,2.17490545873,0.0333543247622,0.0,4.9500482616,4.9500482616,0.459108832162,0.00590179043094,0.453207041731
 02/02  15:00:00,12.1831600137,2.17490545873,0.108158031731,0.0,4.9500482616,4.9500482616,0.453145151978,0.0,0.453145151978
 02/02  16:00:00,12.166486773,2.17490545873,0.0914847910701,0.0,4.9500482616,4.9500482616,0.88629355539,0.0,0.88629355539
 02/02  17:00:00,12.0974043874,2.17490545873,0.0224024055131,0.0,4.9500482616,4.9500482616,0.453171702811,0.0,0.453171702811
 02/02  18:00:00,8.4442765053,2.17490545873,0.00165075589225,0.0,2.750026812,2.750026812,1.01987096076,0.566739518995,0.453131441769
 02/02  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.79371550653,2.34060185204,0.453113654492
 02/02  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.18255059706,4.16255059706,0.02
 02/02  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.04368852592,6.59057699079,0.453111535134
 02/02  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.42693008394,7.97383590832,0.453094175619
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057909517,0.0,0.453057909517
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056593019,0.0,0.453056593019
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091405201,0.0,0.453091405201
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090094723,0.0,0.453090094723
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088783867,0.0,0.453088783867
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.6730667771,11.2199961916,0.45307058548
 02/03  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.1836745764,14.7305787339,0.453095842464
 02/03  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.39901235785,5.94585287459,0.453159483267
 02/03  10:00:00,12.0757803095,2.17490545873,0.00077832754858,0.0,4.9500482616,4.9500482616,2.20791510808,1.7547427148,0.453172393288
 02/03  11:00:00,12.0766010676,2.17490545873,0.00159908570257,0.0,4.9500482616,4.9500482616,1.01619324407,0.563026352862,0.453166891212
 02/03  12:00:00,12.1148551357,2.17490545873,0.0398531537866,0.0,4.9500482616,4.9500482616,0.521529935837,0.0683505454209,0.453179390416
 02/03  13:00:00,11.6690425735,2.17490545873,0.144045954004,0.0,4.9500482616,4.4000428992,0.886402794908,0.0,0.886402794908
 02/03  14:00:00,12.3370250748,2.17490545873,0.262023092818,0.0,4.9500482616,4.9500482616,0.453191457027,0.0,0.453191457027
 02/03  15:00:00,12.389224051,2.17490545873,0.314222069097,0.0,4.9500482616,4.9500482616,0.453162297598,0.0,0.453162297598
 02/03  16:00:00,12.3716565408,2.17490545873,0.296654558839,0.0,4.9500482616,4.9500482616,0.45315254186,0.0,0.45315254186
 02/03  17:00:00,12.2946574653,2.17490545873,0.219655483359,0.0,4.9500482616,4.9500482616,0.453168212415,0.0,0.453168212415
 02/03  18:00:00,8.44305279898,2.17490545873,0.000427049578551,0.0,2.750026812,2.750026812,0.539829915354,0.0866668069545,0.453163108399
 02/03  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.02123475007,0.568100510695,0.453134239372
 02/03  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.95248845611,1.49937887139,0.453109584716
 02/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.23838244098,3.78526508623,0.453117354741
 02/03  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.84377492659,5.39069043493,0.45308449166
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080475294,0.0,0.453080475294
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079174979,0.0,0.453079174979
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077881917,0.0,0.453077881917
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076589273,0.0,0.453076589273
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083043611,0.0,0.453083043611
 02/04  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.7051375113,10.2520776635,0.453059847829
 02/04  08:00:00,6.07643227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.8126630886,14.7926630886,0.02
 02/04  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.6831436599,11.2300401911,0.453103468754
 02/04  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.60276627332,8.14964724641,0.453119026906
 02/04  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.0124769833,4.55934917848,0.453127804815
 02/04  12:00:00,6.57595020427,2.17490545873,0.0010018463301,0.0,1.6500160872,2.750026812,2.79507431344,2.3419483281,0.453125985348
 02/04  13:00:00,4.9259110948,2.17490545873,0.000978824063981,0.0,0.8250080436,1.9250187684,2.25383617187,1.80071247365,0.453123698221
 02/04  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.26869777387,0.815613987732,0.453083786141
 02/04  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.611692876729,0.591692876729,0.02
 02/04  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.00579801769,0.552694553983,0.453103463707
 02/04  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.16883518478,0.715739278161,0.453095906623
 02/04  18:00:00,4.8675908938,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,2.11770476098,1.66462392809,0.45308083289
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093446518,0.0,0.453093446518
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086822089,0.0,0.453086822089
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071538045,0.0,0.453071538045
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065555076,0.0,0.453065555076
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058534082,0.0,0.453058534082
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085733238,0.0,0.453085733238
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307767837,0.0,0.45307767837
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082365667,0.0,0.453082365667
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307512137,0.0,0.45307512137
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086189059,0.0,0.453086189059
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077985899,0.0,0.453077985899
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079101994,0.0,0.453079101994
