Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068580569,0.0,0.453068580569
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084075232,0.0,0.453084075232
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076512868,0.0,0.453076512868
 02/05  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087621614,0.0,0.453087621614
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060361023,0.0,0.453060361023
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087542477,0.0,0.453087542477
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060013248,0.0,0.453060013248
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085088484,0.0,0.453085088484
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084330269,0.0,0.453084330269
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083066289,0.0,0.453083066289
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081802403,0.0,0.453081802403
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095669164,0.0,0.453095669164
 02/06  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,9.9585094883,9.9385094883,0.02
 02/06  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.0741964053,10.6211119505,0.45308445474
 02/06  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.81451481858,3.36137939345,0.453135425137
 02/06  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.01992073667,1.56681306084,0.453107675837
 02/06  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.59736068979,0.711070818069,0.886289871722
 02/06  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.718282313195,0.265122630413,0.453159682781
 02/06  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.53515982349,1.08194122752,0.453218595972
 02/06  14:00:00,12.0783513328,2.17490545873,0.00334935088801,0.0,4.9500482616,4.9500482616,0.967917572384,0.081585641937,0.886331930446
 02/06  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148436111,0.0,0.453148436111
 02/06  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453105780793,0.0,0.453105780793
 02/06  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453180838552,0.0,0.453180838552
 02/06  18:00:00,8.4426257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,2.81571179089,2.36260693889,0.453104852001
 02/06  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.92443510105,4.47131666994,0.453118431112
 02/06  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.62386097687,5.1707660696,0.453094907265
 02/06  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.83959856592,5.81959856592,0.02
 02/06  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.52000341412,6.06692720585,0.453076208275
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076348696,0.0,0.453076348696
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075048691,0.0,0.453075048691
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073801001,0.0,0.453073801001
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072552646,0.0,0.453072552646
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071305036,0.0,0.453071305036
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.4362866921,9.983195858,0.453090834136
 02/07  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.7245376827,12.2714336296,0.453104053086
 02/07  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.95939298797,5.50628031734,0.453112670633
 02/07  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.56444348988,4.11129171778,0.453151772104
 02/07  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.59389390563,3.1407611563,0.453132749329
 02/07  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.27321131477,2.38694159985,0.886269714914
 02/07  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.94587829687,3.49266664852,0.453211648349
 02/07  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.35914958276,1.90597436528,0.45317521748
 02/07  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.04632099319,1.59315699279,0.453164000401
 02/07  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.07262399234,1.61950153068,0.453122461656
 02/07  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.51740356045,1.63108574372,0.886317816734
 02/07  18:00:00,8.4426257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.72915690133,5.27602885511,0.453128046221
 02/07  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.83277786479,7.37969378471,0.453084080077
 02/07  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.90222048873,7.88222048873,0.02
 02/07  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.03442923584,8.58132301796,0.453106217882
 02/07  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.38808871215,8.93502350239,0.45306520976
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067015577,0.0,0.453067015577
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065774915,0.0,0.453065774915
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064543348,0.0,0.453064543348
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063312947,0.0,0.453063312947
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062083818,0.0,0.453062083818
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.6946156104,13.2415340863,0.4530815241
 02/08  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.5774376446,15.124320922,0.453116722612
 02/08  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.71151551358,8.25836440487,0.453151108708
 02/08  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.87630723468,6.42317663197,0.453130602706
 02/08  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.07152949011,5.61841705012,0.45311243999
 02/08  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.6089926366,5.15580446949,0.45318816711
 02/08  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.78256395367,5.89621612989,0.886347823773
 02/08  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.38626762751,3.93310163743,0.453165990074
 02/08  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.99953985729,3.54640226034,0.453137596947
 02/08  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.87369700978,3.42054019072,0.453156819065
 02/08  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.83559820027,3.38245412798,0.453144072287
 02/08  18:00:00,8.4426257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.74444766481,7.29132197675,0.45312568806
 02/08  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.82611318076,9.37302110599,0.453092074771
 02/08  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.4588104066,10.0057255696,0.453084837003
 02/08  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.006898101,10.5537816746,0.453116426338
 02/08  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.2209078446,10.7678468783,0.453060966322
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058522679,0.0,0.453058522679
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057305521,0.0,0.453057305521
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056092544,0.0,0.453056092544
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090998837,0.0,0.453090998837
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061294139,0.0,0.453061294139
 02/09  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.1083074094,14.6552312993,0.453076110153
 02/09  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.5746723596,16.1215905285,0.453081831049
 02/09  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.32442222723,8.87129404075,0.453128186478
 02/09  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.39752627336,6.94441626987,0.453110003487
 02/09  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.41661068741,5.96345291074,0.453157776673
 02/09  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.77024898545,5.31707403453,0.453174950921
 02/09  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.74845374025,6.29531032328,0.453143416974
 02/09  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.56285232692,4.67649819827,0.886354128649
 02/09  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.63401642364,4.18090257991,0.453113843727
 02/09  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.34874804983,3.89561528356,0.45313276627
 02/09  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.24733865014,3.7942087387,0.453129911432
 02/09  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.11481594826,7.66167805985,0.453137888417
 02/09  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.94429506911,9.49118974611,0.453105322999
 02/09  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.3632176376,9.91012645646,0.453091181095
 02/09  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.8659095821,10.4128291773,0.453080404803
 02/09  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.6410649329,10.6210649329,0.02
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090100111,0.0,0.453090100111
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086641983,0.0,0.453086641983
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085417494,0.0,0.453085417494
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084192443,0.0,0.453084192443
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082967434,0.0,0.453082967434
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096896604,0.0,0.453096896604
 02/10  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.0517523388,14.0317523388,0.02
 02/10  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.5150990573,15.0620132949,0.453085762318
 02/10  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.50627005454,8.05313311256,0.453136941984
 02/10  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.51181499315,6.05870562821,0.453109364941
 02/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.82783288123,4.94153903514,0.886293846093
 02/10  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.39584967842,3.94266235729,0.453187321134
 02/10  13:00:00,11.5258805228,2.17490545873,0.000883903290343,0.0,4.9500482616,4.4000428992,3.15998057987,2.7067753011,0.453205278764
 02/10  14:00:00,12.0757847969,2.17490545873,0.000782814978813,0.0,4.9500482616,4.9500482616,1.62263795826,0.736232834928,0.886405123329
 02/10  15:00:00,12.0762808246,2.17490545873,0.00127884271042,0.0,4.9500482616,4.9500482616,0.700513937678,0.247362390538,0.45315154714
 02/10  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.621008262901,0.167868115888,0.453140147014
 02/10  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.803528051137,0.350341971976,0.45318607916
 02/10  18:00:00,8.06021525889,2.17490545873,0.00142284282464,0.0,2.750026812,2.750026812,4.20150710316,3.74837919129,0.45312791187
 02/10  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.87861767698,7.42549418642,0.453123490559
 02/10  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.17287136708,8.71977145161,0.453099915473
 02/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.45980707535,9.43980707535,0.02
 02/10  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.2603463091,9.80726623654,0.453080072607
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080174757,0.0,0.453080174757
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078907015,0.0,0.453078907015
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077689002,0.0,0.453077689002
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307647084,0.0,0.45307647084
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075253187,0.0,0.453075253187
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.0189032151,16.5658082276,0.453094987437
 02/11  08:00:00,6.07643227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.782028207,20.3289479138,0.453080293221
 02/11  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,15.2056451493,14.7525286267,0.453116522616
 02/11  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.1984130393,10.7452845986,0.453128440727
 02/11  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,9.4221718517,9.4021718517,0.02
 02/11  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,9.14610721029,8.69299080346,0.453116406829
 02/11  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.0400406842,9.58692732903,0.453113355141
 02/11  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.71139148435,9.25827626698,0.453115217372
 02/11  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.64144972463,9.18837293412,0.453076790512
 02/11  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.93459634141,9.48150471702,0.45309162439
 02/11  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.8830364344,10.8630364344,0.02
 02/11  18:00:00,4.48375756047,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,13.3762561125,12.9231496797,0.453106432815
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308960288,0.0,0.45308960288
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081747139,0.0,0.453081747139
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101223054,0.0,0.453101223054
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067986342,0.0,0.453067986342
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064204636,0.0,0.453064204636
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056030455,0.0,0.453056030455
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083307074,0.0,0.453083307074
 02/12  05:00:00,4.29579566951,0.0672791339609,0.000497767142515,0.0,0.2750026812,1.6500160872,0.473033281642,0.0199567060623,0.45307657558
 02/12  06:00:00,5.01310885886,0.784581200863,0.000508889594927,0.0,0.2750026812,1.6500160872,0.219772468127,0.199772468127,0.02
 02/12  07:00:00,5.17483389504,0.946815126638,0.0,0.0,0.2750026812,1.6500160872,1.01688762206,0.563804763346,0.453082858713
 02/12  08:00:00,3.84218744549,1.1490934166,0.000408593817941,0.0,0.2750026812,1.6500160872,1.19317281663,0.740098635087,0.45307418154
 02/12  09:00:00,2.40702104076,0.482002272359,0.0,0.0,0.2750026812,1.6500160872,0.28247916629,0.26247916629,0.02
 02/12  10:00:00,2.05957703633,0.134558267922,0.0,0.0,0.2750026812,1.6500160872,0.453088277271,0.0,0.453088277271
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085354243,0.0,0.453085354243
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091399648,0.0,0.453091399648
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087871892,0.0,0.453087871892
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084771121,0.0,0.453084771121
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076102522,0.0,0.453076102522
 02/12  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  19:00:00,4.36994259275,0.141923824344,0.0,0.0,0.2750026812,1.6500160872,0.53126520148,0.0781792834711,0.453085918009
 02/12  20:00:00,4.64730584149,0.418405916609,0.000881156472986,0.0,0.2750026812,1.6500160872,0.585665439356,0.132606671386,0.45305876797
 02/12  21:00:00,4.6079526382,0.379242182312,0.000691687483673,0.0,0.2750026812,1.6500160872,0.106085668823,0.0860856688234,0.02
 02/12  22:00:00,4.85430154291,0.623926096703,0.0023566778062,0.0,0.2750026812,1.6500160872,0.61958021116,0.166519202528,0.453061008632
 02/12  23:00:00,4.7486160456,0.519324617551,0.00127265964914,0.0,0.2750026812,1.6500160872,0.624859029862,0.171783775983,0.453075253879
 02/12  24:00:00,5.12195081902,0.892909751806,0.00102229881024,0.0,0.2750026812,1.6500160872,0.291979290992,0.271979290992,0.02
 02/13  01:00:00,5.46732153223,0.687433865293,0.00186353613103,0.0,0.2750026812,2.2000214496,0.653659183117,0.200571312173,0.453087870945
 02/13  02:00:00,5.70726521763,0.926527171996,0.00271391483138,0.0,0.2750026812,2.2000214496,0.243401221174,0.223401221174,0.02
 02/13  03:00:00,5.53333451777,0.754668705673,0.000641681294045,0.0,0.2750026812,2.2000214496,0.735062480426,0.281973972302,0.453088508124
 02/13  04:00:00,5.67143051394,0.892909751806,0.000496631330151,0.0,0.2750026812,2.2000214496,0.779677093241,0.326590150385,0.453086942856
 02/13  05:00:00,5.63430909914,0.855520966244,0.000764002089915,0.0,0.2750026812,2.2000214496,0.296507787515,0.276507787515,0.02
 02/13  06:00:00,6.0148701497,0.960144592187,0.00169874551091,0.0,0.5500053624,2.2000214496,0.660131781739,0.207043796287,0.453087985452
 02/13  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,23.9350203834,23.481952902,0.453067481462
 02/13  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,22.9747689001,22.5216664205,0.453102479585
 02/13  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.9245269795,13.4713892469,0.453137732642
 02/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.3903122423,9.93716276999,0.453149472313
 02/13  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.91673155342,7.46356701783,0.453164535591
 02/13  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.37167751168,5.91850252553,0.453174986149
 02/13  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.81063397729,5.92422695351,0.886407023784
 02/13  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.85252100959,3.39936874197,0.453152267624
 02/13  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.00588988832,2.55276569163,0.453124196689
 02/13  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.50037954101,2.0472359405,0.453143600504
 02/13  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.28985818843,1.83672733815,0.453130850279
 02/13  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.87127342087,5.4181607545,0.453112666368
 02/13  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.93016017311,7.47703389092,0.453126282186
 02/13  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.3691257818,7.91600955984,0.453116221964
 02/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.92556326214,8.47245933585,0.45310392629
 02/13  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.088071506,8.63498411131,0.453087394697
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082486488,0.0,0.453082486488
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081272556,0.0,0.453081272556
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080058897,0.0,0.453080058897
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078845534,0.0,0.453078845534
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088077904,0.0,0.453088077904
 02/14  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.5851819515,12.1321180545,0.453063897033
 02/14  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.5858386192,14.5658386192,0.02
 02/14  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.11951604851,7.23326327131,0.886252777198
 02/14  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.1306493699,4.67748625573,0.453163114167
 02/14  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.51235915267,3.05919068027,0.453168472404
 02/14  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.08755495615,2.63436709695,0.453187859206
 02/14  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.30908653399,3.85587296166,0.453213572322
 02/14  14:00:00,12.0753883383,2.17490545873,0.000386356369285,0.0,4.9500482616,4.9500482616,3.39544799737,2.50903772836,0.886410269014
 02/14  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.05944701215,1.60628312912,0.453163883032
 02/14  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.57177120995,1.11865038745,0.453120822495
 02/14  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.98052716046,1.52740654712,0.453120613346
 02/14  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.04989174461,6.59676363897,0.453128105632
 02/14  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.72787844172,9.27475856076,0.45311988096
 02/14  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.7971507237,10.3440709689,0.453079754783
 02/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.5688242671,11.1157089298,0.453115337346
 02/14  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.8792955368,11.8592955368,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091249198,0.0,0.453091249198
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075564912,0.0,0.453075564912
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074351511,0.0,0.453074351511
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073138841,0.0,0.453073138841
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071926872,0.0,0.453071926872
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085818269,0.0,0.453085818269
 02/15  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.2738794296,18.2538794296,0.02
 02/15  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,22.3437733612,21.8906987939,0.453074567289
 02/15  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,15.1549686091,14.701843088,0.453125521122
 02/15  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.17616677,12.7230029305,0.45316383955
 02/15  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.444512478,11.5582414201,0.886271057924
 02/15  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.4262475116,10.9730969003,0.453150611316
 02/15  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,12.5121169892,12.0589082749,0.453208714269
 02/15  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.5056425251,10.6193274173,0.886315107774
 02/15  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.9826484667,10.5295079539,0.45314051279
 02/15  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.0740826514,10.6209246761,0.453157975319
 02/15  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.3351913723,10.8820180724,0.453173299886
 02/15  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,15.5252226437,15.0721250957,0.453097547992
 02/15  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.6816783547,17.2285669743,0.453111380401
 02/15  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.4712712167,18.0181831849,0.453088031842
 02/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,19.1833872775,19.1633872775,0.02
 02/15  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,20.4088321465,19.9557626875,0.453069459044
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069819228,0.0,0.453069819228
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068542948,0.0,0.453068542948
 02/16  02:00:00,5.59377108076,0.814917701188,0.000829248765094,0.0,0.2750026812,2.2000214496,0.629731489028,0.176644640924,0.453086848104
 02/16  03:00:00,5.92561506722,1.14759093641,0.0,0.0,0.2750026812,2.2000214496,1.04952788666,1.02952788666,0.02
 02/16  04:00:00,6.08487665224,1.30685252143,0.0,0.0,0.2750026812,2.2000214496,2.24525473651,1.79216908062,0.453085655893
 02/16  05:00:00,5.94926903794,1.17124490714,0.0,0.0,0.2750026812,2.2000214496,2.78430572882,2.33122086547,0.45308486335
 02/16  06:00:00,6.35987933344,1.30685252143,0.0,0.0,0.5500053624,2.2000214496,2.77350682207,2.75350682207,0.02
 02/16  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,27.2924058746,26.8393062059,0.453099668712
 02/16  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,31.1024325588,30.6493349303,0.453097628455
 02/16  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,21.2966116878,20.8434734586,0.453138229257
 02/16  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,16.7803403861,16.3271772644,0.45316312161
 02/16  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,14.8276159741,14.3744443123,0.453171661826
 02/16  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.9236143161,12.0372434591,0.886370856974
 02/16  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,11.6107146817,11.157508352,0.45320632975
 02/16  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.51752835847,8.06431948607,0.453208872402
 02/16  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.40126477104,6.94810604783,0.453158723209
 02/16  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.62103835431,6.16792105255,0.45311730176
 02/16  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.71837999288,6.83202385634,0.886356136542
 02/16  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,12.3281801629,11.8750369936,0.453143169336
 02/16  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.5828049409,14.5628049409,0.02
 02/16  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.7134221522,15.2602960577,0.45312609458
 02/16  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,16.1805453901,15.7274436211,0.453101768969
 02/16  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,16.124442865,15.6713819984,0.453060866518
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062754827,0.0,0.453062754827
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061542742,0.0,0.453061542742
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060332352,0.0,0.453060332352
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059123406,0.0,0.453059123406
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057915949,0.0,0.453057915949
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.8430200825,19.3899427043,0.453077378201
 02/17  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.1794347543,19.7263222108,0.453112543538
 02/17  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.150212489,11.6970655578,0.453146931194
 02/17  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.41009415599,8.95693441409,0.453159741898
 02/17  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.60700210781,7.15382736265,0.453174745153
 02/17  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.29038452096,5.83719934059,0.45318518037
 02/17  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.15710949907,6.27076934998,0.886340149095
 02/17  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.63523915378,4.18207688919,0.453162264589
 02/17  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.28016866944,3.82703341574,0.453135253707
 02/17  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.59974305505,4.14658971817,0.453153336874
 02/17  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.07569622138,4.62255558589,0.45314063549
 02/17  18:00:00,8.05879241607,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.34723782479,8.89409052564,0.453147299144
 02/17  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.3581275145,10.9050135259,0.453113988546
 02/17  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.7546129822,11.3015312995,0.45308168269
 02/17  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.1956530769,11.7425397429,0.453113334066
 02/17  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.3395918548,11.8864952451,0.453096609663
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091607441,0.0,0.453091607441
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530903781,0.0,0.4530903781
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308914746,0.0,0.45308914746
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087916551,0.0,0.453087916551
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097174524,0.0,0.453097174524
 02/18  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,16.7473338548,16.2942608835,0.453072971332
 02/18  08:00:00,5.6925989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.2542366095,17.2342366095,0.02
 02/18  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.3741040696,13.9210254947,0.45307857493
 02/18  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,12.6893898899,12.2362635466,0.453126343379
 02/18  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.3092370689,10.8561302202,0.453106848701
 02/18  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.0657924645,9.61266578564,0.453126678849
 02/18  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.4284997295,9.97539254973,0.453107179753
 02/18  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.0507824836,9.59767484386,0.453107639775
 02/18  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.29437704903,9.27437704903,0.02
 02/18  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.32858321125,8.8755036132,0.453079598055
 02/18  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.97551964503,8.52242657608,0.453093068953
 02/18  18:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,9.51354380026,9.06046857534,0.453075224922
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087692483,0.0,0.453087692483
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062339607,0.0,0.453062339607
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083071095,0.0,0.453083071095
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078877697,0.0,0.453078877697
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071107508,0.0,0.453071107508
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306305983,0.0,0.45306305983
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055004447,0.0,0.453055004447
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059599342,0.0,0.453059599342
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087855689,0.0,0.453087855689
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079835592,0.0,0.453079835592
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071800324,0.0,0.453071800324
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307379859,0.0,0.45307379859
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087147784,0.0,0.453087147784
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061617109,0.0,0.453061617109
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054210017,0.0,0.453054210017
 02/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308148115,0.0,0.45308148115
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073448698,0.0,0.453073448698
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065403947,0.0,0.453065403947
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071444517,0.0,0.453071444517
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082063426,0.0,0.453082063426
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054907166,0.0,0.453054907166
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082162853,0.0,0.453082162853
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074123314,0.0,0.453074123314
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083413253,0.0,0.453083413253
 02/20  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307169254,0.0,0.45307169254
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063637251,0.0,0.453063637251
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055573965,0.0,0.453055573965
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078771152,0.0,0.453078771152
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075006148,0.0,0.453075006148
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085243742,0.0,0.453085243742
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307460466,0.0,0.45307460466
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309093447,0.0,0.45309093447
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307625168,0.0,0.45307625168
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088202581,0.0,0.453088202581
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305477611,0.0,0.45305477611
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083190535,0.0,0.453083190535
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082675827,0.0,0.453082675827
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081413512,0.0,0.453081413512
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080151402,0.0,0.453080151402
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,22.3652143967,21.9121143861,0.453100010506
 02/21  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.5306957559,20.0775826972,0.453113058706
 02/21  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.0802321783,9.62706745941,0.453164718873
 02/21  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.049753827,4.59659149325,0.453162333758
 02/21  11:00:00,12.0759207334,2.17490545873,0.000918751446563,0.0,4.9500482616,4.9500482616,2.3457120506,1.89253592807,0.453176122537
 02/21  12:00:00,12.0759417657,2.17490545873,0.000939783735411,0.0,4.9500482616,4.9500482616,1.65442516176,0.768079787119,0.886345374638
 02/21  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.06464484418,0.611450946876,0.453193897301
 02/21  14:00:00,12.0860252258,2.17490545873,0.011023243819,0.0,4.9500482616,4.9500482616,0.453183183082,0.0,0.453183183082
 02/21  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453123165097,0.0,0.453123165097
 02/21  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453131077443,0.0,0.453131077443
 02/21  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886334923275,0.0,0.886334923275
 02/21  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.687711940612,0.234574195815,0.453137744797
 02/21  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.0921342831,1.63901576252,0.453118520586
 02/21  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.03815168763,3.01815168763,0.02
 02/21  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.57776790298,4.12465351711,0.453114385866
 02/21  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.13027664343,4.67720340513,0.453073238301
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074947012,0.0,0.453074947012
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073677432,0.0,0.453073677432
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072404284,0.0,0.453072404284
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071137635,0.0,0.453071137635
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306985998,0.0,0.45306985998
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.29281150068,7.83972224562,0.453089255063
 02/22  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.48282993431,9.02970542778,0.453124506528
 02/22  09:00:00,12.077590522,2.17490545873,0.00258854007838,0.0,4.9500482616,4.9500482616,2.15387016764,1.70070967149,0.453160496147
 02/22  10:00:00,12.0763573936,2.17490545873,0.00135541162989,0.0,4.9500482616,4.9500482616,0.71543591411,0.262263787034,0.453172127076
 02/22  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453164770682,0.0,0.453164770682
 02/22  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453122822188,0.0,0.453122822188
 02/22  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.979455418148,0.0930934605791,0.886361957569
 02/22  14:00:00,12.0860135794,2.17490545873,0.0110115974845,0.0,4.9500482616,4.9500482616,0.453212703283,0.0,0.453212703283
 02/22  15:00:00,12.0775358197,2.17490545873,0.00253383773032,0.0,4.9500482616,4.9500482616,0.45314597189,0.0,0.45314597189
 02/22  16:00:00,12.0766212743,2.17490545873,0.00161929237923,0.0,4.9500482616,4.9500482616,0.453103375123,0.0,0.453103375123
 02/22  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453174632879,0.0,0.453174632879
 02/22  18:00:00,7.67673839557,2.17490545873,0.00177931283087,0.0,2.750026812,2.750026812,1.12093980773,0.667786697755,0.453153109978
 02/22  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.49151680671,3.03838504054,0.453131766172
 02/22  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.02762305247,4.57450894314,0.45311410933
 02/22  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.14678929871,5.69371359526,0.453075703449
 02/22  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.97801103856,6.52494453432,0.45306650424
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306397173,0.0,0.45306397173
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062694726,0.0,0.453062694726
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061414973,0.0,0.453061414973
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060136641,0.0,0.453060136641
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066526376,0.0,0.453066526376
 02/23  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.163921142,11.7108399227,0.453081219352
 02/23  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.1313642257,15.6782773361,0.453086889543
 02/23  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.10019185361,8.64702674045,0.453165113159
 02/23  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.27744348692,5.82428472881,0.45315875811
 02/23  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.62746459271,4.17430115934,0.453163433375
