Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/23  12:00:00,12.0751920164,2.17490545873,0.000190034494107,0.0,4.9500482616,4.9500482616,3.56764169342,3.11446147905,0.453180214376
 02/23  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.92204805687,3.46890097496,0.453147081915
 02/23  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.86776881049,1.98140854176,0.886360268734
 02/23  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.74123555677,1.28811910582,0.45311645095
 02/23  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.24815522095,0.795020088628,0.453135132327
 02/23  17:00:00,12.0786208457,2.17490545873,0.00361886376281,0.0,4.9500482616,4.9500482616,1.13844910496,0.685317101877,0.453132003085
 02/23  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,4.03176681131,3.5786248938,0.45314191751
 02/23  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.40833017782,6.95520494764,0.453125230175
 02/23  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.80978736257,8.35667096341,0.453116399162
 02/23  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.86745144127,9.41436973588,0.453081705386
 02/23  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.1218710421,10.1018710421,0.02
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091277259,0.0,0.453091277259
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308773293,0.0,0.45308773293
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086422439,0.0,0.453086422439
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085113105,0.0,0.453085113105
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083803722,0.0,0.453083803722
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097614575,0.0,0.453097614575
 02/24  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.4134036553,14.3934036553,0.02
 02/24  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.8999508804,16.4468645321,0.453086348296
 02/24  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.034064342,7.58090533316,0.453159008834
 02/24  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.86438854305,3.41122889206,0.453159650986
 02/24  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.96787355287,1.08154056003,0.886332992837
 02/24  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.988020235649,0.534859736085,0.453160499564
 02/24  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.11932594693,0.666107955828,0.453217991101
 02/24  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.898659232849,0.0122861131161,0.886373119733
 02/24  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45314829673,0.0,0.45314829673
 02/24  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.527387965132,0.0742411104795,0.453146854652
 02/24  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.531516573854,0.0783363132497,0.453180260604
 02/24  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.8012403456,1.34813623541,0.453104110192
 02/24  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.12656108243,3.67344351323,0.453117569194
 02/24  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.43536123832,4.98226732245,0.453093915866
 02/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.16541995934,6.14541995934,0.02
 02/24  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.46236142085,7.00928631368,0.453075107167
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307522285,0.0,0.45307522285
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073872331,0.0,0.453073872331
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072544816,0.0,0.453072544816
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071220119,0.0,0.453071220119
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069896268,0.0,0.453069896268
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.7742021097,12.3211128623,0.453089247411
 02/25  08:00:00,5.30876560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.9319042309,15.4788297096,0.453074521218
 02/25  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,13.1924324278,12.7393387861,0.453093641665
 02/25  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.7835981007,11.3304894124,0.453108688267
 02/25  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.4431695214,10.4231695214,0.02
 02/25  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.2692760274,9.81616598754,0.45311003982
 02/25  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.9151169358,10.4619887648,0.453128171064
 02/25  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.6887820595,10.2356996853,0.4530823742
 02/25  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.5309614217,10.0778478881,0.453113533561
 02/25  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.6433608356,10.1902784295,0.453082406044
 02/25  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.4811799107,10.4611799107,0.02
 02/25  18:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,11.9640250787,11.5109290267,0.453096052051
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308115913,0.0,0.45308115913
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073323501,0.0,0.453073323501
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309262614,0.0,0.45309262614
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059311886,0.0,0.453059311886
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055445627,0.0,0.453055445627
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082472988,0.0,0.453082472988
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074355159,0.0,0.453074355159
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066224261,0.0,0.453066224261
 02/26  06:00:00,4.29594043082,0.0672791339609,0.000642528457925,0.0,0.2750026812,1.6500160872,0.0375103621391,0.0175103621391,0.02
 02/26  07:00:00,4.66750947961,0.437181490005,0.00230922119678,0.0,0.2750026812,1.6500160872,0.471370211581,0.0183076739926,0.453062537589
 02/26  08:00:00,2.78230896438,0.470821056986,0.00263580565794,0.0,0.2750026812,1.6500160872,0.493842876284,0.0407602767819,0.453082599502
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308064053,0.0,0.45308064053
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085551551,0.0,0.453085551551
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091926046,0.0,0.453091926046
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077736245,0.0,0.453077736245
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,2.12882748578,0.201837401883,0.00197131549054,0.0,0.2750026812,1.6500160872,0.469627867938,0.0165551418091,0.453072726129
 02/26  17:00:00,2.32997118016,0.403541923025,0.00141048873248,0.0,0.2750026812,1.6500160872,0.490820871273,0.0377307812906,0.453090089982
 02/26  18:00:00,2.80399046453,0.878508793092,0.000462903029362,0.0,0.2750026812,1.6500160872,0.209444073513,0.189444073513,0.02
 02/26  19:00:00,4.97840959424,1.13422415917,0.0,0.0,0.2750026812,1.6500160872,0.806368637142,0.353286934915,0.453081702227
 02/26  20:00:00,5.40777242935,1.17975366094,0.0,0.0,0.2750026812,1.6500160872,0.534161515209,0.514161515209,0.02
 02/26  21:00:00,5.46759215588,1.23957338747,0.0,0.0,0.2750026812,1.6500160872,1.21770627937,0.764621206471,0.453085072899
 02/26  22:00:00,5.4665428095,1.2385240411,0.0,0.0,0.2750026812,1.6500160872,1.35772374415,0.904633755808,0.453089988345
 02/26  23:00:00,5.46759215588,1.23957338747,0.0,0.0,0.2750026812,1.6500160872,1.17176419298,1.15176419298,0.02
 02/26  24:00:00,5.4665428095,1.2385240411,0.0,0.0,0.2750026812,1.6500160872,1.78138777026,1.32830508682,0.453082683435
 02/27  01:00:00,6.01759751828,1.23957338747,0.0,0.0,0.2750026812,2.2000214496,1.53004332921,1.0769523121,0.453091017105
 02/27  02:00:00,6.0165481719,1.2385240411,0.0,0.0,0.2750026812,2.2000214496,1.00123573644,0.981235736444,0.02
 02/27  03:00:00,6.01759751828,1.23957338747,0.0,0.0,0.2750026812,2.2000214496,1.57269763521,1.11960802494,0.453089610271
 02/27  04:00:00,6.0165481719,1.2385240411,0.0,0.0,0.2750026812,2.2000214496,1.66761501124,1.21452681238,0.453088198861
 02/27  05:00:00,6.01759751828,1.23957338747,0.0,0.0,0.2750026812,2.2000214496,1.32167185059,1.30167185059,0.02
 02/27  06:00:00,6.2915508531,1.2385240411,0.0,0.0,0.5500053624,2.2000214496,1.7486893521,1.29559836585,0.453090986251
 02/27  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,27.7513299584,27.2982363775,0.453093580843
 02/27  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,27.0602227868,26.6071327325,0.453090054318
 02/27  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,17.4094360695,16.9563128069,0.453123262678
 02/27  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.5868387397,12.1336708662,0.453167873562
 02/27  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.08576085251,8.63259476331,0.453166089198
 02/27  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.69784092847,8.24464578654,0.453195141931
 02/27  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.97459136816,9.08822054523,0.886370822927
 02/27  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.52769159065,7.07448055574,0.45321103491
 02/27  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.77087413282,6.31776918939,0.45310494343
 02/27  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.07897328207,5.62584958692,0.453123695144
 02/27  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.06583398379,5.61265361485,0.453180368943
 02/27  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.1293716664,9.67623651416,0.453135152252
 02/27  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.2047962701,11.7516916514,0.453104618641
 02/27  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.6522353414,12.1991410024,0.453094339087
 02/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.0042802483,12.5511987306,0.453081517695
 02/27  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.2220671145,12.7690019567,0.453065157791
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060316959,0.0,0.453060316959
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305893903,0.0,0.45305893903
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057558889,0.0,0.453057558889
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056180484,0.0,0.453056180484
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065076753,0.0,0.453065076753
 02/28  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.8168308141,17.3637522811,0.45307853301
 02/28  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.660388933,17.640388933,0.02
 02/28  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.53597441591,9.08282692426,0.45314749165
 02/28  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.34702492766,5.46071304365,0.886311884009
 02/28  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.01065606352,2.55749384261,0.453162220902
 02/28  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.34129482409,0.888112110792,0.4531827133
 02/28  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.39953254214,0.946350387086,0.453182155051
 02/28  14:00:00,12.0827868937,2.17490545873,0.00778491180414,0.0,4.9500482616,4.9500482616,0.895941148099,0.00959638103653,0.886344767063
 02/28  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453130172964,0.0,0.453130172964
 02/28  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453147597034,0.0,0.453147597034
 02/28  17:00:00,12.0777921941,2.17490545873,0.00279021218863,0.0,4.9500482616,4.9500482616,0.453153003532,0.0,0.453153003532
 02/28  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.62467464047,0.171555112218,0.453119528252
 02/28  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.47864575679,2.02551907181,0.453126684979
 02/28  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.35513883398,3.90202587974,0.453112954246
 02/28  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.13881694733,4.68573738735,0.453079559974
 02/28  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.27757316047,5.25757316047,0.02
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077984927,0.0,0.453077984927
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076462805,0.0,0.453076462805
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307503773,0.0,0.45307503773
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073617893,0.0,0.453073617893
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307219876,0.0,0.45307219876
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088068938,0.0,0.453088068938
 03/01  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.5417033574,10.5217033574,0.02
 03/01  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.3570150191,12.9039230506,0.453091968553
 03/01  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.73845193012,5.28530109073,0.45315083939
 03/01  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.53235580661,4.0792319799,0.453123826707
 03/01  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.69648736063,3.24331905291,0.453168307718
 03/01  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.72588467454,2.83954616177,0.886338512765
 03/01  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.20191021694,3.74874667483,0.453163542104
 03/01  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.39227438946,1.9390665248,0.45320786466
 03/01  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.13982003315,1.68664621675,0.453173816403
 03/01  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.66328872449,0.776974469291,0.886314255195
 03/01  17:00:00,12.0778918506,2.17490545873,0.00288986863782,0.0,4.9500482616,4.9500482616,0.890878510741,0.437707659804,0.453170850937
 03/01  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,3.67138670401,3.21825676642,0.45312993759
 03/01  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.13384562408,5.68073337284,0.453112251241
 03/01  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.95443690059,6.93443690059,0.02
 03/01  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.30834282871,7.85525773285,0.453085095868
 03/01  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.63537328858,8.18228247517,0.453090813404
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056088823,0.0,0.453056088823
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090756859,0.0,0.453090756859
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089308175,0.0,0.453089308175
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087859176,0.0,0.453087859176
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086409858,0.0,0.453086409858
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.4829927199,11.0299247374,0.453067982589
 03/02  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.6079462824,13.1548534783,0.453092804028
 03/02  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.88941861492,6.43630553866,0.453113076259
 03/02  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.16916859246,4.71601423681,0.453154355643
 03/02  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.68329454719,4.2301603563,0.453134190889
 03/02  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.07372276905,3.620586543,0.453136226052
 03/02  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.5048145078,4.61850887688,0.88630563092
 03/02  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.46972753046,3.01654440163,0.45318312883
 03/02  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.43295359529,2.97979999874,0.45315359655
 03/02  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.53586631375,3.08275408997,0.453112223779
 03/02  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.79908961511,2.34593134347,0.453158271639
 03/02  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,6.37610570547,5.92296684786,0.453138857603
 03/02  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.99077012664,8.53764045403,0.453129672613
 03/02  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.8282145775,10.3751163924,0.453098185061
 03/02  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.5125262719,12.0594206937,0.453105578226
 03/02  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.2487695614,12.7956979938,0.453071567579
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068816733,0.0,0.453068816733
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086884422,0.0,0.453086884422
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065875328,0.0,0.453065875328
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064404496,0.0,0.453064404496
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.25473133315,0.201704521142,0.0,0.0,0.5500053624,2.2000214496,0.479181921014,0.0261113422154,0.453070578798
 03/03  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,22.2447570093,21.7916720422,0.453084967163
 03/03  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,26.5202228148,26.0671074511,0.453115363724
 03/03  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,16.8597763656,16.4066146623,0.453161703359
 03/03  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.6598012246,12.2066322115,0.453169013159
 03/03  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.2759815247,9.82281752487,0.453163999786
 03/03  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.07127416028,8.61809454361,0.453179616675
 03/03  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.04366494332,8.59046445344,0.45320048988
 03/03  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.43453604842,6.54817991276,0.886356135655
 03/03  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.05246975426,5.59935772375,0.453112030511
 03/03  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.6278817885,4.17472075163,0.45316103687
 03/03  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.60772825068,4.15455500865,0.453173242023
 03/03  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.75310364654,8.29996868133,0.45313496521
 03/03  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.6058943796,11.1527682912,0.453126088429
 03/03  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.7864519502,12.3333436073,0.453108342845
 03/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.716074106,13.2629531584,0.453120947606
 03/03  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.859042847,13.839042847,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083031048,0.0,0.453083031048
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079087323,0.0,0.453079087323
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077575768,0.0,0.453077575768
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076066795,0.0,0.453076066795
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074558351,0.0,0.453074558351
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088033433,0.0,0.453088033433
 03/04  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.8058086162,17.7858086162,0.02
 03/04  08:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.2178802539,19.7648135821,0.453066671777
 03/04  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.8056991301,14.3525818265,0.453117303544
 03/04  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.9542093102,10.5010819261,0.45312738406
 03/04  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.41431594312,7.96119143512,0.453124507999
 03/04  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,6.89835875507,6.44523012645,0.453128628618
 03/04  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.62004546049,6.60004546049,0.02
 03/04  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.4785045072,6.02539222273,0.453112284467
 03/04  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.53181126937,5.07871170872,0.453099560654
 03/04  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.04646600372,4.59336515317,0.45310085055
 03/04  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.20001151946,4.74690896216,0.453102557299
 03/04  18:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,6.24228024623,6.22228024623,0.02
 03/04  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097646636,0.0,0.453097646636
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090087595,0.0,0.453090087595
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084319584,0.0,0.453084319584
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058383933,0.0,0.453058383933
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056789966,0.0,0.453056789966
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082627295,0.0,0.453082627295
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074355742,0.0,0.453074355742
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066070456,0.0,0.453066070456
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073541109,0.0,0.453073541109
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082149373,0.0,0.453082149373
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054782273,0.0,0.453054782273
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081768789,0.0,0.453081768789
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087958988,0.0,0.453087958988
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068843098,0.0,0.453068843098
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072664832,0.0,0.453072664832
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062924698,0.0,0.453062924698
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530735572,0.0,0.4530735572
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081613597,0.0,0.453081613597
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081025982,0.0,0.453081025982
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078468174,0.0,0.453078468174
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072727962,0.0,0.453072727962
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071292502,0.0,0.453071292502
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  04:00:00,5.15307586538,0.369902356044,0.00514937853086,0.0,0.2750026812,2.2000214496,0.46859548653,0.0155257672952,0.453069719234
 03/06  05:00:00,5.18506726147,0.403541923025,0.00350120764547,0.0,0.2750026812,2.2000214496,0.489638547718,0.0365703853871,0.453068162331
 03/06  06:00:00,5.45983440635,0.403541923025,0.00326567132228,0.0,0.5500053624,2.2000214496,0.0553756591749,0.0353756591749,0.02
 03/06  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,24.6002031651,24.1471174472,0.453085717845
 03/06  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,24.7435473593,24.2904368229,0.453110536322
 03/06  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,16.4904639398,16.0373333776,0.453130562228
 03/06  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.9268162846,13.4736462628,0.453170021838
 03/06  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.1531245102,11.6999730631,0.453151447095
 03/06  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.7750937299,10.3219418473,0.453151882589
 03/06  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,11.0031413993,10.1167610035,0.886380395784
 03/06  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.84730301353,6.39410509135,0.453197922189
 03/06  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.08202308229,4.62886911812,0.453153964169
 03/06  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.22476989382,3.77164542763,0.453124466193
 03/06  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.54359909612,4.09042917024,0.453169925874
 03/06  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.36196388332,7.90880462413,0.453159259194
 03/06  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.4381537242,10.9850200623,0.453133661854
 03/06  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.8750406817,12.4219318046,0.453108877062
 03/06  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.0836300595,13.6305147278,0.453115331677
 03/06  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.700961544,14.2478807043,0.453080839661
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077848337,0.0,0.453077848337
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076245435,0.0,0.453076245435
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074633731,0.0,0.453074633731
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307302266,0.0,0.45307302266
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079066997,0.0,0.453079066997
 03/07  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.9122271398,19.4591339337,0.453093206113
 03/07  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.4377515839,19.9846358008,0.453115783117
 03/07  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.3624794983,11.9093355859,0.453143912399
 03/07  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.2255544792,9.77239845463,0.453156024562
 03/07  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.67238704982,8.21921687698,0.453170172837
 03/07  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.55267154064,6.09948631387,0.453185226773
 03/07  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.05994733065,6.60679697811,0.453150352541
 03/07  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.38716255856,4.50076218864,0.886400369921
 03/07  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.23109030646,2.77792846592,0.453161840542
 03/07  16:00:00,12.0777209336,2.17490545873,0.00271895161508,0.0,4.9500482616,4.9500482616,2.3321086577,1.87897680101,0.45313185669
 03/07  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.2147259533,1.76156332306,0.453162630243
 03/07  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.8164669191,5.36333136674,0.453135552354
 03/07  19:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.6767709943,8.2236445965,0.4531263978
 03/07  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.3901251773,9.93700892952,0.45311624776
 03/07  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.5569532975,11.1038327934,0.453120504136
 03/07  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.9830115526,11.9630115526,0.02
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082498244,0.0,0.453082498244
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078400449,0.0,0.453078400449
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076747822,0.0,0.453076747822
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075098267,0.0,0.453075098267
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530734493,0.0,0.4530734493
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086715038,0.0,0.453086715038
 03/08  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.2950900837,17.2750900837,0.02
 03/08  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,19.3958004982,18.9427257507,0.45307474745
 03/08  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.83176003106,9.37859727951,0.453162751551
 03/08  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.77740383853,4.32424295629,0.453160882238
 03/08  11:00:00,12.0752885385,2.17490545873,0.00028655653423,0.0,4.9500482616,4.9500482616,2.49716441877,1.61082980976,0.886334609013
 03/08  12:00:00,12.076793488,2.17490545873,0.0017915060428,0.0,4.9500482616,4.9500482616,1.11897798534,0.665866051791,0.453111933545
 03/08  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.93819093902,0.484994718944,0.453196220076
 03/08  14:00:00,12.1205211559,2.17490545873,0.0455191740072,0.0,4.9500482616,4.9500482616,0.453199101244,0.0,0.453199101244
 03/08  15:00:00,12.1332275493,2.17490545873,0.0582255673346,0.0,4.9500482616,4.9500482616,0.886295343311,0.0,0.886295343311
 03/08  16:00:00,12.1547552663,2.17490545873,0.0797532843356,0.0,4.9500482616,4.9500482616,0.453137454355,0.0,0.453137454355
 03/08  17:00:00,12.1668576869,2.17490545873,0.091855704994,0.0,4.9500482616,4.9500482616,0.453173506545,0.0,0.453173506545
 03/08  18:00:00,7.68202507449,2.17490545873,0.00706599174986,0.0,2.750026812,2.750026812,0.496975199329,0.0438474374092,0.45312776192
 03/08  19:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.694819595599,0.241699894694,0.453119700905
 03/08  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.42180844385,0.40180844385,0.02
 03/08  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.791892387063,0.338784483731,0.453107903331
 03/08  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.834826770861,0.38175153997,0.453075230891
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077746504,0.0,0.453077746504
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077384776,0.0,0.453077384776
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074406117,0.0,0.453074406117
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309230798,0.0,0.45309230798
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530710676,0.0,0.4530710676
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.42010448662,6.96701606932,0.4530884173
 03/09  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.6637210573,12.2106080722,0.453112985067
 03/09  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.85094133307,6.39780879901,0.453132534067
 03/09  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.14087024984,5.68780982035,0.453060429496
 03/09  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.82372665655,5.37057536712,0.453151289428
 03/09  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.29201313311,4.83882393006,0.453189203055
 03/09  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.23540582676,4.34901030875,0.886395518012
 03/09  14:00:00,12.0755379636,2.17490545873,0.000535981667772,0.0,4.9500482616,4.9500482616,2.908234105,2.45503825393,0.453195851073
 03/09  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.889021202,1.43591536007,0.453105841927
 03/09  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.61717816795,1.16402535664,0.453152811311
 03/09  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.16220918717,1.70904270885,0.453166478326
 03/09  18:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.03121082265,6.57805135663,0.453159466016
 03/09  19:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.61097697627,9.15784745699,0.453129519279
 03/09  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.6957443182,10.2426403898,0.453103928389
 03/09  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.7021550546,11.2490688244,0.453086230148
 03/09  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.5774871547,12.1244110477,0.453076107044
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073077584,0.0,0.453073077584
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071359881,0.0,0.453071359881
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069632372,0.0,0.453069632372
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530679059,0.0,0.4530679059
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073783053,0.0,0.453073783053
 03/10  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.6064122891,18.1533245099,0.453087779199
 03/10  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,21.7014343113,21.2483168155,0.453117495745
 03/10  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.1544456536,12.7012927058,0.45315294776
 03/10  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.85192000984,9.39875485984,0.453165149997
 03/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.92013547286,7.46697334508,0.45316212778
 03/10  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.77925106849,6.32605645769,0.453194610795
 03/10  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.0721171119,6.61891458728,0.453202524615
 03/10  14:00:00,12.0755519658,2.17490545873,0.00054998387469,0.0,4.9500482616,4.9500482616,5.63103122739,4.74468879087,0.886342436521
 03/10  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.18118887724,3.72808514727,0.453103729969
 03/10  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.38818043467,2.93502900043,0.453151434238
 03/10  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.45460569171,3.00142019925,0.453185492458
 03/10  18:00:00,7.67521647163,2.17490545873,0.000257388888309,0.0,2.750026812,2.750026812,7.6081123463,7.15497596264,0.453136383659
 03/10  19:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.874456284,10.4213303416,0.453125942425
 03/10  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.2148536525,11.7617585193,0.453095133166
 03/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.1807912012,12.727684217,0.4531069842
 03/10  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.5100251699,13.4900251699,0.02
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093272409,0.0,0.453093272409
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306518253,0.0,0.45306518253
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063412342,0.0,0.453063412342
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061648077,0.0,0.453061648077
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059885512,0.0,0.453059885512
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072918463,0.0,0.453072918463
 03/11  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.4386977031,20.4186977031,0.02
 03/11  08:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,23.2012976984,22.7482022617,0.453095436689
 03/11  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,17.083910108,16.6307981872,0.45311192084
 03/11  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,13.435982603,12.9828527403,0.453129862739
 03/11  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.459605851,10.0064877146,0.453118136369
 03/11  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.59093895725,8.1378125341,0.453126423156
 03/11  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.22249505346,8.20249505346,0.02
 03/11  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.95026501846,7.49714928122,0.453115737234
 03/11  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.94911765191,6.49603857361,0.453079078294
 03/11  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.94700735541,5.49391367589,0.453093679528
 03/11  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.14178354343,5.68867336655,0.453110176881
 03/11  18:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,6.65714496063,6.63714496063,0.02
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309474702,0.0,0.45309474702
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308689432,0.0,0.45308689432
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306186321,0.0,0.45306186321
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307180898,0.0,0.45307180898
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087778199,0.0,0.453087778199
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305958344,0.0,0.45305958344
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086290611,0.0,0.453086290611
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092672531,0.0,0.453092672531
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082682943,0.0,0.453082682943
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087927354,0.0,0.453087927354
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084815358,0.0,0.453084815358
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086840705,0.0,0.453086840705
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309729996,0.0,0.45309729996
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091764484,0.0,0.453091764484
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082111233,0.0,0.453082111233
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085894461,0.0,0.453085894461
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083288259,0.0,0.453083288259
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074142588,0.0,0.453074142588
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060544298,0.0,0.453060544298
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086839016,0.0,0.453086839016
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081752135,0.0,0.453081752135
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079915105,0.0,0.453079915105
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078052368,0.0,0.453078052368
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093277467,0.0,0.453093277467
 03/13  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.0841608522,10.0641608522,0.02
 03/13  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.2067563021,10.7536599737,0.453096328378
 03/13  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.03914269509,2.58598962862,0.453153066465
 03/13  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.09764243217,0.644484934627,0.453157497543
