Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.739193489473,0.286025985758,0.453167503714
 03/13  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.088323519,0.20199577237,0.886327746628
 03/13  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.795276656692,0.342081604282,0.45319505241
 03/13  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.76975750389,0.316562121691,0.453195382199
 03/13  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.30509175673,0.851932402138,0.453159354589
 03/13  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.98787993093,1.53472619117,0.453153739759
 03/13  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.72610004317,0.839761521952,0.886338521214
 03/13  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,3.86846123218,3.41532696825,0.453134263933
 03/13  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.83201811421,5.37890362907,0.45311448514
 03/13  19:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.82745047296,7.80745047296,0.02
 03/13  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.0320402287,9.57893008338,0.453110145331
 03/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.4554248525,10.0023579973,0.45306685517
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067970374,0.0,0.453067970374
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066109728,0.0,0.453066109728
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306421309,0.0,0.45306421309
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062310546,0.0,0.453062310546
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060409703,0.0,0.453060409703
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.2280070824,14.774928319,0.453078763367
 03/14  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,19.4066712479,18.9535580939,0.453113154026
 03/14  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.3514666958,10.8983229025,0.4531437933
 03/14  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.27603339056,6.82286134158,0.453172048982
 03/14  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.79394879958,4.34078467586,0.453164123721
 03/14  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.68454168409,2.23135652928,0.453185154816
 03/14  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.0570438171,2.17063869643,0.886405120664
 03/14  13:00:00,12.0756889222,2.17490545873,0.000686940255265,0.0,4.9500482616,4.9500482616,1.13520821681,0.68201319917,0.453195017635
 03/14  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.638104145299,0.184957566578,0.453146578721
 03/14  15:00:00,12.081940097,2.17490545873,0.00693811502358,0.0,4.9500482616,4.9500482616,0.453121388954,0.0,0.453121388954
 03/14  16:00:00,12.0852937153,2.17490545873,0.010291733359,0.0,4.9500482616,4.9500482616,0.453174920773,0.0,0.453174920773
 03/14  17:00:00,7.67541960768,2.17490545873,0.000460524944879,0.0,2.750026812,2.750026812,0.529190819812,0.0760592962485,0.453131523564
 03/14  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.962048225816,0.508926239192,0.453121986625
 03/14  19:00:00,7.56051940774,2.17490545873,0.000243078872235,0.0,1.6500160872,2.2000214496,1.46249868722,1.00938610918,0.453112578043
 03/14  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.05077669274,2.59765911863,0.45311757411
 03/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.90418553729,3.88418553729,0.02
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091879931,0.0,0.453091879931
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084958375,0.0,0.453084958375
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081579366,0.0,0.453081579366
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079615205,0.0,0.453079615205
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078991702,0.0,0.453078991702
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308824854,0.0,0.45308824854
 03/15  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.99835445507,8.54529217524,0.453062279832
 03/15  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.6398435101,12.6198435101,0.02
 03/15  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.40510505966,4.95197723708,0.453127822585
 03/15  09:00:00,12.0765032227,2.17490545873,0.00150124073826,0.0,4.9500482616,4.9500482616,2.61665728161,1.73033541825,0.886321863363
 03/15  10:00:00,12.076295448,2.17490545873,0.00129346602153,0.0,4.9500482616,4.9500482616,0.645829896404,0.192660792012,0.453169104391
 03/15  11:00:00,12.0767331966,2.17490545873,0.00173121466314,0.0,4.9500482616,4.9500482616,0.4531897475,0.0,0.4531897475
 03/15  12:00:00,11.5710371615,2.17490545873,0.046040541936,0.0,4.9500482616,4.4000428992,0.453208540161,0.0,0.453208540161
 03/15  13:00:00,12.3074515523,2.17490545873,0.232449570353,0.0,4.9500482616,4.9500482616,0.88639450285,0.0,0.88639450285
 03/15  14:00:00,12.3928139528,2.17490545873,0.317811970833,0.0,4.9500482616,4.9500482616,0.453147945599,0.0,0.453147945599
 03/15  15:00:00,12.4738806612,2.17490545873,0.398878679268,0.0,4.9500482616,4.9500482616,0.453102628287,0.0,0.453102628287
 03/15  16:00:00,12.6509841234,2.17490545873,0.575982141476,0.0,4.9500482616,4.9500482616,0.453174414524,0.0,0.453174414524
 03/15  17:00:00,7.91284585252,2.17490545873,0.237886769787,0.0,2.750026812,2.750026812,0.461507283699,0.00837457632095,0.453132707378
 03/15  18:00:00,6.14035471689,2.17490545873,0.115411721356,0.0,1.6500160872,2.2000214496,0.45312077546,0.0,0.45312077546
 03/15  19:00:00,7.57150418095,2.17490545873,0.0112278520763,0.0,1.6500160872,2.2000214496,0.453117093313,0.0,0.453117093313
 03/15  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.490062899743,0.0369648793761,0.453098020367
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080322534,0.0,0.453080322534
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078324647,0.0,0.453078324647
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076303295,0.0,0.453076303295
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309098998,0.0,0.45309098998
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088983313,0.0,0.453088983313
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.23568161972,2.17490545873,0.00774934898774,0.0,0.5500053624,2.2000214496,2.04259212839,1.58949646651,0.453095661876
 03/16  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.90499617363,6.45191398354,0.453082190088
 03/16  08:00:00,12.0776492048,2.17490545873,0.00264722287824,0.0,4.9500482616,4.9500482616,1.29724715225,0.844097308584,0.453149843662
 03/16  09:00:00,12.0808560898,2.17490545873,0.00585410786101,0.0,4.9500482616,4.9500482616,0.484484579286,0.0313226240235,0.453161955263
 03/16  10:00:00,12.1576315676,2.17490545873,0.0826295856157,0.0,4.9500482616,4.9500482616,0.453165811638,0.0,0.453165811638
 03/16  11:00:00,12.3555209562,2.17490545873,0.280518974259,0.0,4.9500482616,4.9500482616,0.45317845904,0.0,0.45317845904
 03/16  12:00:00,11.9235502423,2.17490545873,0.398553622782,0.0,4.9500482616,4.4000428992,0.886404689019,0.0,0.886404689019
 03/16  13:00:00,12.9208344178,2.17490545873,0.845832435858,0.0,4.9500482616,4.9500482616,0.453201820247,0.0,0.453201820247
 03/16  14:00:00,13.2300951679,2.17490545873,1.15509318596,0.0,4.9500482616,4.9500482616,0.453140757537,0.0,0.453140757537
 03/16  15:00:00,13.4210627547,2.17490545873,1.34606077274,0.0,4.9500482616,4.9500482616,0.453124766794,0.0,0.453124766794
 03/16  16:00:00,13.4167073372,2.17490545873,1.34170535523,0.0,4.9500482616,4.9500482616,0.453167765071,0.0,0.453167765071
 03/16  17:00:00,8.39458259794,2.17490545873,0.719623515199,0.0,2.750026812,2.750026812,0.45314587227,0.0,0.45314587227
 03/16  18:00:00,6.41925887988,2.17490545873,0.394315884346,0.0,1.6500160872,2.2000214496,0.453128188119,0.0,0.453128188119
 03/16  19:00:00,7.67543684222,2.17490545873,0.115160513355,0.0,1.6500160872,2.2000214496,0.453111279598,0.0,0.453111279598
 03/16  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453115765877,0.0,0.453115765877
 03/16  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.45309336711,0.0,0.45309336711
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088879306,0.0,0.453088879306
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067353184,0.0,0.453067353184
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065267817,0.0,0.453065267817
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063212891,0.0,0.453063212891
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306866343,0.0,0.45306866343
 03/17  06:00:00,7.2658287618,2.17490545873,0.0378964910608,0.0,0.5500053624,2.2000214496,0.612551298397,0.159469092128,0.453082206269
 03/17  07:00:00,7.56347752426,2.17490545873,0.00320119538987,0.0,1.6500160872,2.2000214496,2.78558966244,2.3324791635,0.453110498939
 03/17  08:00:00,12.0939980045,2.17490545873,0.0189960226049,0.0,4.9500482616,4.9500482616,0.453149119288,0.0,0.453149119288
 03/17  09:00:00,12.1276873773,2.17490545873,0.052685395314,0.0,4.9500482616,4.9500482616,0.455413033709,0.00224225972087,0.453170773988
 03/17  10:00:00,12.3099433204,2.17490545873,0.234941338499,0.0,4.9500482616,4.9500482616,0.453163067324,0.0,0.453163067324
 03/17  11:00:00,12.7111103642,2.17490545873,0.636108382303,0.0,4.9500482616,4.9500482616,0.453191202179,0.0,0.453191202179
 03/17  12:00:00,12.3990672991,2.17490545873,0.874070679581,0.0,4.9500482616,4.4000428992,0.453206590599,0.0,0.453206590599
 03/17  13:00:00,13.5090492105,2.17490545873,1.43404722853,0.0,4.9500482616,4.9500482616,0.886406294542,0.0,0.886406294542
 03/17  14:00:00,13.5247170051,2.17490545873,1.44971502316,0.0,4.9500482616,4.9500482616,0.453144576812,0.0,0.453144576812
 03/17  15:00:00,13.6156281543,2.17490545873,1.54062617239,0.0,4.9500482616,4.9500482616,0.453157493177,0.0,0.453157493177
 03/17  16:00:00,13.7521288877,2.17490545873,1.67712690578,0.0,4.9500482616,4.9500482616,0.453159584538,0.0,0.453159584538
 03/17  17:00:00,8.63724826043,2.17490545873,0.962289177692,0.0,2.750026812,2.750026812,0.453123631996,0.0,0.453123631996
 03/17  18:00:00,6.55760919879,2.17490545873,0.532666203257,0.0,1.6500160872,2.2000214496,0.453128564246,0.0,0.453128564246
 03/17  19:00:00,7.44316182446,2.17490545873,0.266718828922,0.0,1.6500160872,2.2000214496,0.453113684115,0.0,0.453113684115
 03/17  20:00:00,7.86146771258,2.17490545873,0.0835300794447,0.0,1.1000107248,2.2000214496,0.453102253323,0.0,0.453102253323
 03/17  21:00:00,7.78143713521,2.17490545873,0.00349950207558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077102468,0.0,0.453077102468
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073627654,0.0,0.453073627654
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071540953,0.0,0.453071540953
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069428539,0.0,0.453069428539
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067317377,0.0,0.453067317377
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082114214,0.0,0.453082114214
 03/18  06:00:00,7.28790366528,2.17490545873,0.0599713945432,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/18  07:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,1.34578944347,0.892703225206,0.453086218269
 03/18  08:00:00,6.57772706248,2.17490545873,0.00277870454091,0.0,1.6500160872,2.750026812,0.453102288631,0.0,0.453102288631
 03/18  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.45311985745,0.0,0.45311985745
 03/18  10:00:00,6.59483357357,2.17490545873,0.0198852156282,0.0,1.6500160872,2.750026812,0.453120459483,0.0,0.453120459483
 03/18  11:00:00,6.67648626179,2.17490545873,0.101537903853,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  12:00:00,5.03870703843,2.17490545873,0.113774767693,0.0,0.8250080436,1.9250187684,0.453129385858,0.0,0.453129385858
 03/18  13:00:00,5.03431777534,2.17490545873,0.1093855046,0.0,0.8250080436,1.9250187684,0.453102144645,0.0,0.453102144645
 03/18  14:00:00,5.08668415621,2.17490545873,0.161751885472,0.0,0.8250080436,1.9250187684,0.453086597419,0.0,0.453086597419
 03/18  15:00:00,5.22496208887,2.17490545873,0.300029818137,0.0,0.8250080436,1.9250187684,0.453098008313,0.0,0.453098008313
 03/18  16:00:00,5.32178316877,2.17490545873,0.39685089803,0.0,0.8250080436,1.9250187684,0.453093144178,0.0,0.453093144178
 03/18  17:00:00,4.38830861253,2.17490545873,0.288384385389,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087974957,0.0,0.453087974957
 03/18  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086619226,0.0,0.453086619226
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084463741,0.0,0.453084463741
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068833703,0.0,0.453068833703
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066719969,0.0,0.453066719969
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059708988,0.0,0.453059708988
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086099282,0.0,0.453086099282
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077336531,0.0,0.453077336531
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081845193,0.0,0.453081845193
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072995619,0.0,0.453072995619
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083775284,0.0,0.453083775284
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080638586,0.0,0.453080638586
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062183117,0.0,0.453062183117
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084832466,0.0,0.453084832466
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079480241,0.0,0.453079480241
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088031828,0.0,0.453088031828
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307913727,0.0,0.45307913727
 03/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088121043,0.0,0.453088121043
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090256118,0.0,0.453090256118
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082185534,0.0,0.453082185534
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073414372,0.0,0.453073414372
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070915953,0.0,0.453070915953
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068692657,0.0,0.453068692657
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070022836,0.0,0.453070022836
 03/20  06:00:00,7.25444574919,2.17490545873,0.0265134784519,0.0,0.5500053624,2.2000214496,0.873435768244,0.420350027166,0.453085741079
 03/20  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.00697584604,2.55389630631,0.453079539736
 03/20  08:00:00,12.0942643583,2.17490545873,0.0192623763922,0.0,4.9500482616,4.9500482616,0.466360648249,0.0132104197593,0.45315022849
 03/20  09:00:00,12.1057278685,2.17490545873,0.0307258865648,0.0,4.9500482616,4.9500482616,0.453164011601,0.0,0.453164011601
 03/20  10:00:00,12.1579540963,2.17490545873,0.082952114358,0.0,4.9500482616,4.9500482616,0.4531582311,0.0,0.4531582311
 03/20  11:00:00,12.1769077913,2.17490545873,0.101905809392,0.0,4.9500482616,4.9500482616,0.453178339104,0.0,0.453178339104
 03/20  12:00:00,11.6368350489,2.17490545873,0.111838429405,0.0,4.9500482616,4.4000428992,0.453191380964,0.0,0.453191380964
 03/20  13:00:00,12.2931673402,2.17490545873,0.218165358244,0.0,4.9500482616,4.9500482616,0.886377087549,0.0,0.886377087549
 03/20  14:00:00,12.47075403,2.17490545873,0.395752048089,0.0,4.9500482616,4.9500482616,0.453150052289,0.0,0.453150052289
 03/20  15:00:00,12.6193864774,2.17490545873,0.544384495468,0.0,4.9500482616,4.9500482616,0.453134289136,0.0,0.453134289136
 03/20  16:00:00,12.9418861701,2.17490545873,0.866884188126,0.0,4.9500482616,4.9500482616,0.453172373211,0.0,0.453172373211
 03/20  17:00:00,8.01341751229,2.17490545873,0.338458429553,0.0,2.750026812,2.750026812,0.453130660883,0.0,0.453130660883
 03/20  18:00:00,6.18435145529,2.17490545873,0.159408459756,0.0,1.6500160872,2.2000214496,0.453128228107,0.0,0.453128228107
 03/20  19:00:00,7.20192812535,2.17490545873,0.0254851298162,0.0,1.6500160872,2.2000214496,0.453112178379,0.0,0.453112178379
 03/20  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453110809642,0.0,0.453110809642
 03/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070560181,0.0,0.453070560181
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067901869,0.0,0.453067901869
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065658348,0.0,0.453065658348
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063378897,0.0,0.453063378897
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061102301,0.0,0.453061102301
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073397947,0.0,0.453073397947
 03/21  06:00:00,7.28549725687,2.17490545873,0.0575649861335,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.45040741538,0.997292880385,0.453114534995
 03/21  08:00:00,12.1096976294,2.17490545873,0.0346956474887,0.0,4.9500482616,4.9500482616,0.48510229989,0.031964325511,0.453137974378
 03/21  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453138741467,0.0,0.453138741467
 03/21  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453114010293,0.0,0.453114010293
 03/21  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886345873935,0.0,0.886345873935
 03/21  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.464422534986,0.0112222012559,0.45320033373
 03/21  13:00:00,12.1620461632,2.17490545873,0.0870441812292,0.0,4.9500482616,4.9500482616,0.453197133571,0.0,0.453197133571
 03/21  14:00:00,12.1726930055,2.17490545873,0.0976910235157,0.0,4.9500482616,4.9500482616,0.453132646384,0.0,0.453132646384
 03/21  15:00:00,12.181231353,2.17490545873,0.106229371017,0.0,4.9500482616,4.9500482616,0.453136022809,0.0,0.453136022809
 03/21  16:00:00,12.1614081355,2.17490545873,0.0864061535653,0.0,4.9500482616,4.9500482616,0.88632910737,0.0,0.88632910737
 03/21  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.65996559348,0.206837835087,0.453127758393
 03/21  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.593337682973,0.140230986068,0.453106696905
 03/21  19:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/21  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453100373026,0.0,0.453100373026
 03/21  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.45309589711,0.0,0.45309589711
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058309036,0.0,0.453058309036
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056036704,0.0,0.453056036704
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091315624,0.0,0.453091315624
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087373711,0.0,0.453087373711
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088619184,0.0,0.453088619184
 03/22  06:00:00,7.23173725906,2.17490545873,0.00380498832022,0.0,0.5500053624,2.2000214496,2.99130759663,2.53824099086,0.453066605768
 03/22  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.84523369814,6.3921104344,0.453123263741
 03/22  08:00:00,12.0782743162,2.17490545873,0.00327233430006,0.0,4.9500482616,4.9500482616,1.17563565941,0.722476978424,0.453158680982
 03/22  09:00:00,12.076037175,2.17490545873,0.00103519305951,0.0,4.9500482616,4.9500482616,0.453166008116,0.0,0.453166008116
 03/22  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453141996116,0.0,0.453141996116
 03/22  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453146478749,0.0,0.453146478749
 03/22  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.940864550119,0.0545345002433,0.886330049876
 03/22  13:00:00,12.0844092712,2.17490545873,0.00940728926576,0.0,4.9500482616,4.9500482616,0.4531820015,0.0,0.4531820015
 03/22  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453132899927,0.0,0.453132899927
 03/22  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453146654156,0.0,0.453146654156
 03/22  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453138424681,0.0,0.453138424681
 03/22  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.675142277168,0.222000828469,0.453141448699
 03/22  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.627554191378,0.174448728409,0.453105462969
 03/22  19:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.04253696433,0.589424985375,0.453111978951
 03/22  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.14930876805,1.69623409666,0.453074671394
 03/22  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.9696589002,2.9496589002,0.02
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082961513,0.0,0.453082961513
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078533081,0.0,0.453078533081
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076167673,0.0,0.453076167673
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073763698,0.0,0.453073763698
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071361465,0.0,0.453071361465
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083524855,0.0,0.453083524855
 03/23  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,5.18703075739,5.16703075739,0.02
 03/23  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.66169242215,8.20862215911,0.453070263045
 03/23  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.31660812731,1.86346037368,0.45314775363
 03/23  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.03942138921,0.586250891322,0.45317049789
 03/23  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.477950554731,0.0247946661665,0.453155888564
 03/23  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886358998163,0.0,0.886358998163
 03/23  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453193944404,0.0,0.453193944404
 03/23  13:00:00,12.0800653354,2.17490545873,0.00506335349012,0.0,4.9500482616,4.9500482616,0.453204206962,0.0,0.453204206962
 03/23  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453165519207,0.0,0.453165519207
 03/23  15:00:00,12.0831454703,2.17490545873,0.00814348841067,0.0,4.9500482616,4.9500482616,0.453157645358,0.0,0.453157645358
 03/23  16:00:00,12.0822856697,2.17490545873,0.00728368772964,0.0,4.9500482616,4.9500482616,0.886332388788,0.0,0.886332388788
 03/23  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.584978561398,0.131846027582,0.453132533816
 03/23  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.465884633168,0.0127621065822,0.453122526585
 03/23  19:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/23  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.760406207613,0.307286197763,0.45312000985
 03/23  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.94638075187,1.49328052874,0.453100223132
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079764547,0.0,0.453079764547
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305804218,0.0,0.45305804218
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055550584,0.0,0.453055550584
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089075595,0.0,0.453089075595
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090193308,0.0,0.453090193308
 03/24  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,5.82143212004,5.36836409879,0.453068021253
 03/24  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.4135996834,9.96050048755,0.453099195828
 03/24  08:00:00,12.0759229485,2.17490545873,0.000920966538901,0.0,4.9500482616,4.9500482616,3.19894341811,2.74578429388,0.453159124224
 03/24  09:00:00,12.0767492418,2.17490545873,0.00174725991164,0.0,4.9500482616,4.9500482616,0.873271317288,0.420105446659,0.453165870628
 03/24  10:00:00,12.0835732308,2.17490545873,0.00857124883625,0.0,4.9500482616,4.9500482616,0.45316852851,0.0,0.45316852851
 03/24  11:00:00,12.1115980394,2.17490545873,0.0365960574233,0.0,4.9500482616,4.9500482616,0.453189067137,0.0,0.453189067137
 03/24  12:00:00,11.6548009775,2.17490545873,0.129804357997,0.0,4.9500482616,4.4000428992,0.8864114495,0.0,0.8864114495
 03/24  13:00:00,12.4428113923,2.17490545873,0.367809410354,0.0,4.9500482616,4.9500482616,0.453179295833,0.0,0.453179295833
 03/24  14:00:00,12.6395445966,2.17490545873,0.564542614711,0.0,4.9500482616,4.9500482616,0.453128859399,0.0,0.453128859399
 03/24  15:00:00,12.8553955885,2.17490545873,0.780393606581,0.0,4.9500482616,4.9500482616,0.453142049922,0.0,0.453142049922
 03/24  16:00:00,13.0453991138,2.17490545873,0.970397131853,0.0,4.9500482616,4.9500482616,0.453133162893,0.0,0.453133162893
 03/24  17:00:00,8.09009515376,2.17490545873,0.415136071019,0.0,2.750026812,2.750026812,0.453137901971,0.0,0.453137901971
 03/24  18:00:00,6.20864619244,2.17490545873,0.183703196899,0.0,1.6500160872,2.2000214496,0.453125888218,0.0,0.453125888218
 03/24  19:00:00,7.2099607496,2.17490545873,0.0335177540632,0.0,1.6500160872,2.2000214496,0.453106003711,0.0,0.453106003711
 03/24  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453115675736,0.0,0.453115675736
 03/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076161818,0.0,0.453076161818
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091329848,0.0,0.453091329848
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069283236,0.0,0.453069283236
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086222764,0.0,0.453086222764
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064228612,0.0,0.453064228612
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076179856,0.0,0.453076179856
 03/25  06:00:00,7.26167418694,2.17490545873,0.0337419162018,0.0,0.5500053624,2.2000214496,0.255562473297,0.235562473297,0.02
 03/25  07:00:00,5.6925989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,2.34438977173,1.89129216315,0.453097608585
 03/25  08:00:00,6.57812282164,2.17490545873,0.00317446370349,0.0,1.6500160872,2.750026812,0.794964827837,0.341852978441,0.453111849396
 03/25  09:00:00,6.57714166918,2.17490545873,0.0021933112413,0.0,1.6500160872,2.750026812,0.458415981045,0.00528864095983,0.453127340085
 03/25  10:00:00,6.6344071462,2.17490545873,0.0594587882624,0.0,1.6500160872,2.750026812,0.453123176346,0.0,0.453123176346
 03/25  11:00:00,6.68546698779,2.17490545873,0.110518629853,0.0,1.6500160872,2.750026812,0.453123217064,0.0,0.453123217064
 03/25  12:00:00,5.0844856238,2.17490545873,0.159553353068,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  13:00:00,5.1683033094,2.17490545873,0.243371038666,0.0,0.8250080436,1.9250187684,0.45311425358,0.0,0.45311425358
 03/25  14:00:00,5.22446130085,2.17490545873,0.299529030114,0.0,0.8250080436,1.9250187684,0.45311139309,0.0,0.45311139309
 03/25  15:00:00,5.20509051056,2.17490545873,0.280158239823,0.0,0.8250080436,1.9250187684,0.453101714844,0.0,0.453101714844
 03/25  16:00:00,5.06179937787,2.17490545873,0.136867107131,0.0,0.8250080436,1.9250187684,0.453105768433,0.0,0.453105768433
 03/25  17:00:00,4.1482944128,2.17490545873,0.048370185668,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097647111,0.0,0.453097647111
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088901094,0.0,0.453088901094
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095959929,0.0,0.453095959929
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088954962,0.0,0.453088954962
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086399167,0.0,0.453086399167
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078992878,0.0,0.453078992878
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069877137,0.0,0.453069877137
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060746826,0.0,0.453060746826
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065138972,0.0,0.453065138972
 03/26  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055601835,0.0,0.453055601835
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083130754,0.0,0.453083130754
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088884858,0.0,0.453088884858
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090077674,0.0,0.453090077674
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099610196,0.0,0.453099610196
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058258,0.0,0.453058258
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308596875,0.0,0.45308596875
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085779989,0.0,0.453085779989
 03/26  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085436378,0.0,0.453085436378
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093619732,0.0,0.453093619732
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079597406,0.0,0.453079597406
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086615776,0.0,0.453086615776
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083726128,0.0,0.453083726128
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081067814,0.0,0.453081067814
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081943757,0.0,0.453081943757
 03/27  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,4.72445371327,4.27139426782,0.453059445446
 03/27  07:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.44334742273,7.99025756194,0.453089860799
 03/27  08:00:00,12.077060158,2.17490545873,0.00205817601478,0.0,4.9500482616,4.9500482616,1.82551956342,1.3724530513,0.45306651212
 03/27  09:00:00,12.0763455692,2.17490545873,0.00134358721738,0.0,4.9500482616,4.9500482616,0.589016852571,0.135849926295,0.453166926275
 03/27  10:00:00,12.087890127,2.17490545873,0.0128881451066,0.0,4.9500482616,4.9500482616,0.453168755055,0.0,0.453168755055
 03/27  11:00:00,12.1028760183,2.17490545873,0.0278740363486,0.0,4.9500482616,4.9500482616,0.453189466578,0.0,0.453189466578
 03/27  12:00:00,11.580268273,2.17490545873,0.0552716534882,0.0,4.9500482616,4.4000428992,0.453203745775,0.0,0.453203745775
 03/27  13:00:00,12.2884518007,2.17490545873,0.213449818777,0.0,4.9500482616,4.9500482616,0.886369539776,0.0,0.886369539776
 03/27  14:00:00,12.37917993,2.17490545873,0.304177948019,0.0,4.9500482616,4.9500482616,0.453111222489,0.0,0.453111222489
 03/27  15:00:00,12.5382713143,2.17490545873,0.463269332354,0.0,4.9500482616,4.9500482616,0.453154243667,0.0,0.453154243667
 03/27  16:00:00,12.6886096272,2.17490545873,0.613607645274,0.0,4.9500482616,4.9500482616,0.453181457217,0.0,0.453181457217
 03/27  17:00:00,7.89751662146,2.17490545873,0.222557538718,0.0,2.750026812,2.750026812,0.462112259872,0.00897728825728,0.453134971615
 03/27  18:00:00,6.06798739244,2.17490545873,0.0430443969076,0.0,1.6500160872,2.2000214496,0.453129727348,0.0,0.453129727348
 03/27  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453107053926,0.0,0.453107053926
 03/27  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453116509057,0.0,0.453116509057
 03/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090505237,0.0,0.453090505237
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086174719,0.0,0.453086174719
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083482665,0.0,0.453083482665
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080756633,0.0,0.453080756633
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078030187,0.0,0.453078030187
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091942435,0.0,0.453091942435
 03/28  06:00:00,7.27227714715,2.17490545873,0.0443448764148,0.0,0.5500053624,2.2000214496,0.0592539879158,0.0392539879158,0.02
 03/28  07:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.31938818441,0.866269625612,0.453118558803
 03/28  08:00:00,12.1045872002,2.17490545873,0.0295852182947,0.0,4.9500482616,4.9500482616,0.484995700406,0.0318500756081,0.453145624798
 03/28  09:00:00,12.1582985574,2.17490545873,0.0832965754141,0.0,4.9500482616,4.9500482616,0.453161948774,0.0,0.453161948774
 03/28  10:00:00,12.3894116608,2.17490545873,0.314409678906,0.0,4.9500482616,4.9500482616,0.453168101818,0.0,0.453168101818
 03/28  11:00:00,12.8349530215,2.17490545873,0.759951039595,0.0,4.9500482616,4.9500482616,0.88634411718,0.0,0.88634411718
 03/28  12:00:00,12.3879098678,2.17490545873,0.862913248214,0.0,4.9500482616,4.4000428992,0.453203448295,0.0,0.453203448295
 03/28  13:00:00,13.4641771052,2.17490545873,1.3891751233,0.0,4.9500482616,4.9500482616,0.453185172818,0.0,0.453185172818
 03/28  14:00:00,13.7899129015,2.17490545873,1.71491091958,0.0,4.9500482616,4.9500482616,0.453163360218,0.0,0.453163360218
 03/28  15:00:00,14.0467110887,2.17490545873,1.97170910675,0.0,4.9500482616,4.9500482616,0.45315251847,0.0,0.45315251847
 03/28  16:00:00,14.1073549927,2.17490545873,2.03235301079,0.0,4.9500482616,4.9500482616,0.886327410373,0.0,0.886327410373
 03/28  17:00:00,8.80203143737,2.17490545873,1.12707235463,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/28  18:00:00,6.70203749134,2.17490545873,0.677094495799,0.0,1.6500160872,2.2000214496,0.453132689186,0.0,0.453132689186
 03/28  19:00:00,7.25854235809,2.17490545873,0.465932695886,0.0,1.6500160872,2.2000214496,0.453118640061,0.0,0.453118640061
 03/28  20:00:00,8.06084524166,2.17490545873,0.28290760852,0.0,1.1000107248,2.2000214496,0.453098529748,0.0,0.453098529748
 03/28  21:00:00,7.93782938635,2.17490545873,0.159891753216,0.0,1.1000107248,2.2000214496,0.45308663429,0.0,0.45308663429
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081175438,0.0,0.453081175438
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078449061,0.0,0.453078449061
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075648752,0.0,0.453075648752
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453092406707,0.0,0.453092406707
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077482206,0.0,0.453077482206
 03/29  06:00:00,7.2675170112,2.17490545873,0.0395847404625,0.0,0.5500053624,2.2000214496,0.492138617444,0.0390487833653,0.453089834079
 03/29  07:00:00,6.79807643926,2.17490545873,0.00546677706036,0.0,1.6500160872,2.2000214496,1.62483751452,1.17174652491,0.453090989612
 03/29  08:00:00,12.1142900826,2.17490545873,0.0392881006594,0.0,4.9500482616,4.9500482616,0.453129024878,0.0,0.453129024878
 03/29  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453166480789,0.0,0.453166480789
 03/29  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45314388914,0.0,0.45314388914
 03/29  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453187442476,0.0,0.453187442476
 03/29  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453190756956,0.0,0.453190756956
 03/29  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886338229479,0.0,0.886338229479
 03/29  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453117850258,0.0,0.453117850258
 03/29  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45312982887,0.0,0.45312982887
 03/29  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45316171294,0.0,0.45316171294
 03/29  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.685528033257,0.232414072409,0.453113960848
 03/29  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.35313331359,0.900009789516,0.453123524071
 03/29  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.5573968631,2.10430056817,0.453096294935
 03/29  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.50141742129,3.48141742129,0.02
 03/29  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.69113160854,4.23805894912,0.453072659419
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071228159,0.0,0.453071228159
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068412604,0.0,0.453068412604
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065575202,0.0,0.453065575202
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062712445,0.0,0.453062712445
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059851461,0.0,0.453059851461
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.15368414302,7.70059538445,0.453088758566
 03/30  07:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.7915830192,13.3384972338,0.453085785383
 03/30  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.84769119466,7.39454345771,0.453147736954
 03/30  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.82865732925,5.37553959698,0.453117732268
 03/30  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.97666179944,4.52350575579,0.453156043655
 03/30  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.69069946727,3.2375129244,0.453186542873
 03/30  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.35310417284,3.46676951349,0.886334659345
 03/30  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.62860719004,2.17543487622,0.453172313822
 03/30  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.84696265541,2.3938266279,0.453136027508
 03/30  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.79922980894,2.3460820859,0.453147723045
 03/30  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.75389853054,2.30077121287,0.453127317663
 03/30  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,6.65380347854,6.2007018308,0.453101647748
 03/30  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.82712532077,8.37401558729,0.453109733477
 03/30  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.85325376418,9.40015709684,0.453096667338
 03/30  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.7361546185,10.2830759736,0.453078644943
 03/30  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.4317726158,10.9787126258,0.453059989994
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089760985,0.0,0.453089760985
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086886895,0.0,0.453086886895
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083952056,0.0,0.453083952056
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081008664,0.0,0.453081008664
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090248506,0.0,0.453090248506
 03/31  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.1430270692,16.6899640092,0.453063060075
 03/31  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,19.1309355732,19.1109355732,0.02
 03/31  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.2208148684,10.7676906531,0.453124215386
