Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/31  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.21019399103,7.75703664112,0.453157349909
 03/31  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.40050888667,5.51418827229,0.886320614376
 03/31  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.32183850055,2.86865916186,0.453179338684
 03/31  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,2.64771277986,2.19449934667,0.453213433195
 03/31  13:00:00,12.0774938897,2.17490545873,0.00249190775218,0.0,4.9500482616,4.9500482616,1.38870381777,0.935549757163,0.453154060603
 03/31  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.42440327439,0.538097213647,0.886306060742
 03/31  15:00:00,12.0763257623,2.17490545873,0.00132378039595,0.0,4.9500482616,4.9500482616,0.629714915973,0.176601455027,0.453113460945
 03/31  16:00:00,12.0817806823,2.17490545873,0.00677870034123,0.0,4.9500482616,4.9500482616,0.523764789421,0.0706459400239,0.453118849397
 03/31  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,2.24196661515,1.78883774468,0.453128870468
 03/31  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.00724739465,3.55413326602,0.453114128638
 03/31  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.73455131979,4.71455131979,0.02
 03/31  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.91680361128,6.46368827232,0.453115338961
 03/31  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.11538357583,7.66229335817,0.453090217665
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069609314,0.0,0.453069609314
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066647116,0.0,0.453066647116
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063650914,0.0,0.453063650914
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060644884,0.0,0.453060644884
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305764084,0.0,0.45305764084
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.0570561937,9.60398198342,0.453074210323
 04/01  07:00:00,5.30876560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.5269445835,12.0738575148,0.45308706868
 04/01  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.48750214153,8.46750214153,0.02
 04/01  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,6.89573771696,6.44262753937,0.453110177591
 04/01  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.20422377972,4.75110506138,0.453118718336
 04/01  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,4.28443347755,3.83130868745,0.453124790101
 04/01  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.77750173291,4.32438983663,0.453111896288
 04/01  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.69498395385,4.24187778117,0.453106172675
 04/01  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.4414841172,3.98840463299,0.453079484212
 04/01  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.49634936681,3.47634936681,0.02
 04/01  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.95108296292,3.49799602156,0.453086941366
 04/01  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,4.8438646582,4.39077211176,0.453092546439
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096218606,0.0,0.453096218606
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093602939,0.0,0.453093602939
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096111693,0.0,0.453096111693
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067550427,0.0,0.453067550427
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064542446,0.0,0.453064542446
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053882836,0.0,0.453053882836
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079504134,0.0,0.453079504134
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082078827,0.0,0.453082078827
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073344702,0.0,0.453073344702
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089275747,0.0,0.453089275747
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084463931,0.0,0.453084463931
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091638458,0.0,0.453091638458
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530879597,0.0,0.4530879597
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072411617,0.0,0.453072411617
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082428428,0.0,0.453082428428
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079025097,0.0,0.453079025097
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090581616,0.0,0.453090581616
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083570715,0.0,0.453083570715
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075387872,0.0,0.453075387872
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063919381,0.0,0.453063919381
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056772783,0.0,0.453056772783
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089632509,0.0,0.453089632509
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086479629,0.0,0.453086479629
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061514836,0.0,0.453061514836
 04/03  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.6537535269,13.6337535269,0.02
 04/03  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.4323851199,14.9792849018,0.453100218057
 04/03  08:00:00,12.0752110468,2.17490545873,0.000209064899251,0.0,4.9500482616,4.9500482616,6.55015156276,6.09700050709,0.453151055674
 04/03  09:00:00,12.0756685226,2.17490545873,0.000666540616592,0.0,4.9500482616,4.9500482616,3.59876888347,3.14560053717,0.453168346301
 04/03  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.40824895585,0.955083146904,0.453165808941
 04/03  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.970118674888,0.0837601260232,0.886358548865
 04/03  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.46901608031,0.0158189570039,0.453197123306
 04/03  13:00:00,12.0793630578,2.17490545873,0.00436107584144,0.0,4.9500482616,4.9500482616,0.453188519792,0.0,0.453188519792
 04/03  14:00:00,12.0918329675,2.17490545873,0.0168309855664,0.0,4.9500482616,4.9500482616,0.453152232402,0.0,0.453152232402
 04/03  15:00:00,12.0757746189,2.17490545873,0.000772636964447,0.0,4.9500482616,4.9500482616,0.453153332413,0.0,0.453153332413
 04/03  16:00:00,12.0897142228,2.17490545873,0.0147122408768,0.0,4.9500482616,4.9500482616,0.453176883852,0.0,0.453176883852
 04/03  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.523369787168,0.0702113666472,0.453158420521
 04/03  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453128004549,0.0,0.453128004549
 04/03  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.45309848121,0.0,0.45309848121
 04/03  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.544340502371,0.0912313806503,0.45310912172
 04/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.943411503675,0.490326472687,0.453085030987
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079511994,0.0,0.453079511994
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057056809,0.0,0.453057056809
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089672885,0.0,0.453089672885
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086444131,0.0,0.453086444131
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093067423,0.0,0.453093067423
 04/04  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,3.96665423252,3.51358793515,0.453066297365
 04/04  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.53423538676,7.51423538676,0.02
 04/04  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.94699802023,1.06073063871,0.886267381522
 04/04  09:00:00,12.076900073,2.17490545873,0.0018980910588,0.0,4.9500482616,4.9500482616,0.463984544656,0.0108222008292,0.453162343827
 04/04  10:00:00,12.0752734916,2.17490545873,0.000271509654255,0.0,4.9500482616,4.9500482616,0.453158912283,0.0,0.453158912283
 04/04  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453186456349,0.0,0.453186456349
 04/04  12:00:00,11.5315376181,2.17490545873,0.00654099852642,0.0,4.9500482616,4.4000428992,0.453191875366,0.0,0.453191875366
 04/04  13:00:00,12.4063175315,2.17490545873,0.331315549572,0.0,4.9500482616,4.9500482616,0.886365974543,0.0,0.886365974543
 04/04  14:00:00,12.6531364423,2.17490545873,0.57813446037,0.0,4.9500482616,4.9500482616,0.453132555495,0.0,0.453132555495
 04/04  15:00:00,12.7342421596,2.17490545873,0.659240177625,0.0,4.9500482616,4.9500482616,0.453140799109,0.0,0.453140799109
 04/04  16:00:00,12.8311982551,2.17490545873,0.756196273209,0.0,4.9500482616,4.9500482616,0.453144845212,0.0,0.453144845212
 04/04  17:00:00,7.82341250587,2.17490545873,0.148453423136,0.0,2.750026812,2.750026812,0.453117674898,0.0,0.453117674898
 04/04  18:00:00,6.02668299318,2.17490545873,0.0017399976462,0.0,1.6500160872,2.2000214496,0.453121005351,0.0,0.453121005351
 04/04  19:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/04  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453114053022,0.0,0.453114053022
 04/04  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453092788248,0.0,0.453092788248
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090548823,0.0,0.453090548823
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087319971,0.0,0.453087319971
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084023681,0.0,0.453084023681
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308071414,0.0,0.45308071414
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307740319,0.0,0.45307740319
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  06:00:00,7.28439738934,2.17490545873,0.0564651186051,0.0,0.5500053624,2.2000214496,0.470606161968,0.0175126382772,0.453093523691
 04/05  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.24853523301,0.795412596669,0.453122636341
 04/05  08:00:00,12.1290716394,2.17490545873,0.0540696574767,0.0,4.9500482616,4.9500482616,0.453146717175,0.0,0.453146717175
 04/05  09:00:00,12.0809379303,2.17490545873,0.00593594831386,0.0,4.9500482616,4.9500482616,0.45311700496,0.0,0.45311700496
 04/05  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453152542296,0.0,0.453152542296
 04/05  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453151909566,0.0,0.453151909566
 04/05  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.886363150867,0.0,0.886363150867
 04/05  13:00:00,12.2939304704,2.17490545873,0.218928488442,0.0,4.9500482616,4.9500482616,0.453201620105,0.0,0.453201620105
 04/05  14:00:00,12.6587293703,2.17490545873,0.583727388329,0.0,4.9500482616,4.9500482616,0.453154566021,0.0,0.453154566021
 04/05  15:00:00,13.004515886,2.17490545873,0.929513904099,0.0,4.9500482616,4.9500482616,0.453151851972,0.0,0.453151851972
 04/05  16:00:00,13.05393263,2.17490545873,0.978930648091,0.0,4.9500482616,4.9500482616,0.453150910011,0.0,0.453150910011
 04/05  17:00:00,7.88733573963,2.17490545873,0.212376656897,0.0,2.750026812,2.750026812,0.453140276705,0.0,0.453140276705
 04/05  18:00:00,6.05028264818,2.17490545873,0.0253396526469,0.0,1.6500160872,2.2000214496,0.453123863389,0.0,0.453123863389
 04/05  19:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453115048698,0.0,0.453115048698
 04/05  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453107698561,0.0,0.453107698561
 04/05  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081376399,0.0,0.453081376399
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076556916,0.0,0.453076556916
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074456633,0.0,0.453074456633
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069819454,0.0,0.453069819454
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066429171,0.0,0.453066429171
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079282187,0.0,0.453079282187
 04/06  06:00:00,7.24697934329,2.17490545873,0.0190470725534,0.0,0.5500053624,2.2000214496,0.433560313871,0.413560313871,0.02
 04/06  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.8107635464,3.35765126324,0.453112283161
 04/06  08:00:00,12.0835589603,2.17490545873,0.00855697832647,0.0,4.9500482616,4.9500482616,0.453148385588,0.0,0.453148385588
 04/06  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453156415278,0.0,0.453156415278
 04/06  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453159360902,0.0,0.453159360902
 04/06  11:00:00,12.2451266261,2.17490545873,0.170124644135,0.0,4.9500482616,4.9500482616,0.453182177159,0.0,0.453182177159
 04/06  12:00:00,11.9819270915,2.17490545873,0.456930471919,0.0,4.9500482616,4.4000428992,0.886389329555,0.0,0.886389329555
 04/06  13:00:00,13.2721837642,2.17490545873,1.19718178231,0.0,4.9500482616,4.9500482616,0.453195506011,0.0,0.453195506011
 04/06  14:00:00,13.5313901965,2.17490545873,1.4563882146,0.0,4.9500482616,4.9500482616,0.453157709857,0.0,0.453157709857
 04/06  15:00:00,13.710918528,2.17490545873,1.63591654608,0.0,4.9500482616,4.9500482616,0.453107212969,0.0,0.453107212969
 04/06  16:00:00,13.8330949511,2.17490545873,1.75809296919,0.0,4.9500482616,4.9500482616,0.453177662788,0.0,0.453177662788
 04/06  17:00:00,8.80352176295,2.17490545873,1.12856268022,0.0,2.750026812,2.750026812,0.453138843031,0.0,0.453138843031
 04/06  18:00:00,6.73223421043,2.17490545873,0.707291214894,0.0,1.6500160872,2.2000214496,0.453122819299,0.0,0.453122819299
 04/06  19:00:00,6.71292765854,2.17490545873,0.304151329672,0.0,1.6500160872,2.2000214496,0.453106583962,0.0,0.453106583962
 04/06  20:00:00,7.83753149987,2.17490545873,0.0595938667369,0.0,1.1000107248,2.2000214496,0.453118726021,0.0,0.453118726021
 04/06  21:00:00,7.78642783591,2.17490545873,0.0084902027715,0.0,1.1000107248,2.2000214496,0.453087447289,0.0,0.453087447289
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060254304,0.0,0.453060254304
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056865869,0.0,0.453056865869
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089235327,0.0,0.453089235327
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085771676,0.0,0.453085771676
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094301776,0.0,0.453094301776
 04/07  06:00:00,7.27884514937,2.17490545873,0.0509128786364,0.0,0.5500053624,2.2000214496,0.453066460097,0.0,0.453066460097
 04/07  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.983387152301,0.963387152301,0.02
 04/07  08:00:00,12.1421649592,2.17490545873,0.0671629772276,0.0,4.9500482616,4.9500482616,0.48694154539,0.0338051644648,0.453136380926
 04/07  09:00:00,12.5086876983,2.17490545873,0.433685716326,0.0,4.9500482616,4.9500482616,0.453162231057,0.0,0.453162231057
 04/07  10:00:00,13.1828511023,2.17490545873,1.10784912036,0.0,4.9500482616,4.9500482616,0.886320020799,0.0,0.886320020799
 04/07  11:00:00,13.8434579356,2.17490545873,1.7684559537,0.0,4.9500482616,4.9500482616,0.453176037388,0.0,0.453176037388
 04/07  12:00:00,13.4566109801,2.17490545873,1.93161436053,0.0,4.9500482616,4.4000428992,0.453209759299,0.0,0.453209759299
 04/07  13:00:00,14.4471986538,2.17490545873,2.37219667182,0.0,4.9500482616,4.9500482616,0.453137725283,0.0,0.453137725283
 04/07  14:00:00,14.6385422721,2.17490545873,2.56354029017,0.0,4.9500482616,4.9500482616,0.453169681331,0.0,0.453169681331
 04/07  15:00:00,14.8866894118,2.17490545873,2.81168742991,0.0,4.9500482616,4.9500482616,0.453140623061,0.0,0.453140623061
 04/07  16:00:00,15.1415937043,2.17490545873,3.06659172235,0.0,4.9500482616,4.9500482616,0.886321041034,0.0,0.886321041034
 04/07  17:00:00,9.79313958118,2.17490545873,2.11818049844,0.0,2.750026812,2.750026812,0.453135872619,0.0,0.453135872619
 04/07  18:00:00,7.5341782527,2.17490545873,1.50923525716,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  19:00:00,7.44988569907,2.17490545873,1.0411093702,0.0,1.6500160872,2.2000214496,0.453123153851,0.0,0.453123153851
 04/07  20:00:00,8.43560924729,2.17490545873,0.657671614154,0.0,1.1000107248,2.2000214496,0.453115159998,0.0,0.453115159998
 04/07  21:00:00,8.2887750448,2.17490545873,0.51083741166,0.0,1.1000107248,2.2000214496,0.453076507275,0.0,0.453076507275
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307379892,0.0,0.45307379892
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530703286,0.0,0.4530703286
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066781255,0.0,0.453066781255
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063231101,0.0,0.453063231101
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306307027,0.0,0.45306307027
 04/08  06:00:00,7.3007294268,2.17490545873,0.0727971560605,0.0,0.5500053624,2.2000214496,0.45307675132,0.0,0.45307675132
 04/08  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,0.965022180035,0.511930646548,0.453091533488
 04/08  08:00:00,6.59078273017,2.17490545873,0.0158343722338,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  09:00:00,6.65679305269,2.17490545873,0.0818446947563,0.0,1.6500160872,2.750026812,0.4531069664,0.0,0.4531069664
 04/08  10:00:00,6.83677235068,2.17490545873,0.261823992747,0.0,1.6500160872,2.750026812,0.453105783027,0.0,0.453105783027
 04/08  11:00:00,7.33677932874,2.17490545873,0.761830970806,0.0,1.6500160872,2.750026812,0.453126261964,0.0,0.453126261964
 04/08  12:00:00,5.66473984885,2.17490545873,0.739807578115,0.0,0.8250080436,1.9250187684,0.453114289556,0.0,0.453114289556
 04/08  13:00:00,5.37710319776,2.17490545873,0.452170927021,0.0,0.8250080436,1.9250187684,0.453119031438,0.0,0.453119031438
 04/08  14:00:00,5.06431925989,2.17490545873,0.139386989153,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,5.12098156921,2.17490545873,0.196049298475,0.0,0.8250080436,1.9250187684,0.453074660535,0.0,0.453074660535
 04/08  16:00:00,5.19124844224,2.17490545873,0.266316171508,0.0,0.8250080436,1.9250187684,0.453082518105,0.0,0.453082518105
 04/08  17:00:00,4.46752156578,2.17490545873,0.367597338644,0.0,0.2750026812,1.6500160872,0.453061398523,0.0,0.453061398523
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090769876,0.0,0.453090769876
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079831336,0.0,0.453079831336
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059152195,0.0,0.453059152195
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088812554,0.0,0.453088812554
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082818562,0.0,0.453082818562
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072748623,0.0,0.453072748623
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062793977,0.0,0.453062793977
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066758787,0.0,0.453066758787
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055586013,0.0,0.453055586013
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308218038,0.0,0.45308218038
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089897099,0.0,0.453089897099
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091976926,0.0,0.453091976926
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083990131,0.0,0.453083990131
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091181503,0.0,0.453091181503
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079065221,0.0,0.453079065221
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080869583,0.0,0.453080869583
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308775065,0.0,0.45308775065
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086000367,0.0,0.453086000367
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085183349,0.0,0.453085183349
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075242801,0.0,0.453075242801
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069181991,0.0,0.453069181991
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065468416,0.0,0.453065468416
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061753701,0.0,0.453061753701
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,7.25515740713,2.17490545873,0.0272251363919,0.0,0.5500053624,2.2000214496,0.73904313297,0.285953803373,0.453089329597
 04/10  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.06412334688,2.61103903011,0.453084316763
 04/10  08:00:00,12.0903244681,2.17490545873,0.0153224861751,0.0,4.9500482616,4.9500482616,0.453142973426,0.0,0.453142973426
 04/10  09:00:00,12.0756181083,2.17490545873,0.000616126356395,0.0,4.9500482616,4.9500482616,0.453140148621,0.0,0.453140148621
 04/10  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45314077672,0.0,0.45314077672
 04/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453131135682,0.0,0.453131135682
 04/10  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.950373360322,0.0640406931067,0.886332667216
 04/10  13:00:00,12.0833736439,2.17490545873,0.00837166193812,0.0,4.9500482616,4.9500482616,0.4531374964,0.0,0.4531374964
 04/10  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453098912392,0.0,0.453098912392
 04/10  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453106788491,0.0,0.453106788491
 04/10  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453149819175,0.0,0.453149819175
 04/10  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.717355989643,0.264259754308,0.453096235335
 04/10  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.25708778604,0.803981207917,0.453106578122
 04/10  19:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.98616497413,1.53307898618,0.453085987944
 04/10  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.38067146462,2.92755616306,0.453115301559
 04/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.90366767091,3.88366767091,0.02
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073529802,0.0,0.453073529802
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069386664,0.0,0.453069386664
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065639511,0.0,0.453065639511
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061839012,0.0,0.453061839012
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058041651,0.0,0.453058041651
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306812308,0.0,0.45306812308
 04/11  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.69905679067,7.67905679067,0.02
 04/11  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.1864430666,11.7333376794,0.453105387214
 04/11  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.21202512812,4.75887178802,0.453153340102
 04/11  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.52187033997,2.06870623216,0.453164107813
 04/11  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.880955068234,0.427806401822,0.453148666412
 04/11  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886356609428,0.0,0.886356609428
 04/11  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453181394046,0.0,0.453181394046
 04/11  13:00:00,12.082312359,2.17490545873,0.00731037702802,0.0,4.9500482616,4.9500482616,0.453169362809,0.0,0.453169362809
 04/11  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453109249943,0.0,0.453109249943
 04/11  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453115407144,0.0,0.453115407144
 04/11  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148591796,0.0,0.453148591796
 04/11  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.660682482608,0.207539588598,0.45314289401
 04/11  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.587743633567,0.134618677601,0.453124955966
 04/11  19:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.15892482796,0.705817207514,0.453107620446
 04/11  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.30059485188,1.84748386422,0.453110987666
 04/11  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.35314757001,2.90008080899,0.453066761026
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059749929,0.0,0.453059749929
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055906631,0.0,0.453055906631
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087819891,0.0,0.453087819891
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083942745,0.0,0.453083942745
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091891339,0.0,0.453091891339
 04/12  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.46027342416,7.0072098998,0.453063524359
 04/12  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.88200999599,9.86200999599,0.02
 04/12  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.34182048247,2.88866589361,0.453154588858
 04/12  09:00:00,12.0753009374,2.17490545873,0.000298955463749,0.0,4.9500482616,4.9500482616,1.43952634756,0.98636707883,0.453159268731
 04/12  10:00:00,12.0758761022,2.17490545873,0.000874120249374,0.0,4.9500482616,4.9500482616,0.958533645419,0.0722076100679,0.886326035351
 04/12  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453126343993,0.0,0.453126343993
 04/12  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.461761501027,0.00859540394504,0.453166097081
 04/12  13:00:00,12.0873523565,2.17490545873,0.0123503745176,0.0,4.9500482616,4.9500482616,0.453192976424,0.0,0.453192976424
 04/12  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453121598543,0.0,0.453121598543
 04/12  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453118180694,0.0,0.453118180694
 04/12  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886268669094,0.0,0.886268669094
 04/12  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.580758517688,0.127669536945,0.453088980742
 04/12  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/12  19:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453101961662,0.0,0.453101961662
 04/12  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453100152117,0.0,0.453100152117
 04/12  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.622532740999,0.169447934439,0.45308480656
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079586124,0.0,0.453079586124
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075703513,0.0,0.453075703513
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071727939,0.0,0.453071727939
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067757629,0.0,0.453067757629
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307087218,0.0,0.45307087218
 04/13  06:00:00,6.85183359731,2.17490545873,0.00773465990942,0.0,0.5500053624,2.2000214496,2.31253035286,1.85944878591,0.453081566949
 04/13  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.95955461857,4.50647583471,0.453078783861
 04/13  08:00:00,12.0855104471,2.17490545873,0.010508465206,0.0,4.9500482616,4.9500482616,0.599665058434,0.146554823934,0.4531102345
 04/13  09:00:00,12.0821494221,2.17490545873,0.00714744017282,0.0,4.9500482616,4.9500482616,0.453141355474,0.0,0.453141355474
 04/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453112305811,0.0,0.453112305811
 04/13  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453182568523,0.0,0.453182568523
 04/13  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.48507573728,0.0319303160395,0.45314542124
 04/13  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453200789624,0.0,0.453200789624
 04/13  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886321301313,0.0,0.886321301313
 04/13  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453149696771,0.0,0.453149696771
 04/13  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453119310036,0.0,0.453119310036
 04/13  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.602080915098,0.148991986379,0.45308892872
 04/13  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.572749664172,0.119659844813,0.453089819359
 04/13  19:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/13  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453104512717,0.0,0.453104512717
 04/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.67753234255,0.224435666336,0.453096676213
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057564139,0.0,0.453057564139
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089378488,0.0,0.453089378488
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085333951,0.0,0.453085333951
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308128284,0.0,0.45308128284
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080610249,0.0,0.453080610249
 04/14  06:00:00,6.85854256952,2.17490545873,0.0144436321155,0.0,0.5500053624,2.2000214496,1.57594461731,1.12285114829,0.453093469021
 04/14  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.78627883034,2.3331965687,0.453082261638
 04/14  08:00:00,12.1069721654,2.17490545873,0.0319701835102,0.0,4.9500482616,4.9500482616,0.453132326804,0.0,0.453132326804
 04/14  09:00:00,12.0770572544,2.17490545873,0.00205527246616,0.0,4.9500482616,4.9500482616,0.453156450274,0.0,0.453156450274
 04/14  10:00:00,12.0860242439,2.17490545873,0.0110222619306,0.0,4.9500482616,4.9500482616,0.453163993179,0.0,0.453163993179
 04/14  11:00:00,12.1115003742,2.17490545873,0.0364983922452,0.0,4.9500482616,4.9500482616,0.453182596409,0.0,0.453182596409
 04/14  12:00:00,11.5437565681,2.17490545873,0.0187599485493,0.0,4.9500482616,4.4000428992,0.453196143361,0.0,0.453196143361
 04/14  13:00:00,12.373426114,2.17490545873,0.29842413206,0.0,4.9500482616,4.9500482616,0.886396514833,0.0,0.886396514833
 04/14  14:00:00,12.6943874908,2.17490545873,0.619385508897,0.0,4.9500482616,4.9500482616,0.453103641716,0.0,0.453103641716
 04/14  15:00:00,13.0786186157,2.17490545873,1.00361663372,0.0,4.9500482616,4.9500482616,0.453153958776,0.0,0.453153958776
 04/14  16:00:00,13.2835610152,2.17490545873,1.20855903322,0.0,4.9500482616,4.9500482616,0.453166232642,0.0,0.453166232642
 04/14  17:00:00,8.06550461028,2.17490545873,0.390545527544,0.0,2.750026812,2.750026812,0.453136035302,0.0,0.453136035302
 04/14  18:00:00,6.1676005196,2.17490545873,0.142657524059,0.0,1.6500160872,2.2000214496,0.453120614188,0.0,0.453120614188
 04/14  19:00:00,6.44810903555,2.17490545873,0.0393327066768,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453103281371,0.0,0.453103281371
 04/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453085471582,0.0,0.453085471582
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065258868,0.0,0.453065258868
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061197877,0.0,0.453061197877
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057078406,0.0,0.453057078406
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088702498,0.0,0.453088702498
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084567101,0.0,0.453084567101
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,6.91557586988,2.17490545873,0.0714769324743,0.0,0.5500053624,2.2000214496,0.453062206626,0.0,0.453062206626
 04/15  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,1.24103717044,0.787948284448,0.453088885992
 04/15  08:00:00,6.58091271854,2.17490545873,0.0059643606002,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453111913504,0.0,0.453111913504
 04/15  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453115906371,0.0,0.453115906371
 04/15  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453120561633,0.0,0.453120561633
 04/15  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453121155245,0.0,0.453121155245
 04/15  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453123013595,0.0,0.453123013595
 04/15  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453110346001,0.0,0.453110346001
 04/15  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,4.96841604958,2.17490545873,0.0434837788445,0.0,0.8250080436,1.9250187684,0.453109841462,0.0,0.453109841462
 04/15  17:00:00,4.18149434126,2.17490545873,0.0815701141267,0.0,0.2750026812,1.6500160872,0.453089978078,0.0,0.453089978078
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092563158,0.0,0.453092563158
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088360539,0.0,0.453088360539
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088965621,0.0,0.453088965621
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059717356,0.0,0.453059717356
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055574284,0.0,0.453055574284
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079094679,0.0,0.453079094679
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068675523,0.0,0.453068675523
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069824178,0.0,0.453069824178
 04/16  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060230072,0.0,0.453060230072
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308694527,0.0,0.45308694527
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090776342,0.0,0.453090776342
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308982073,0.0,0.45308982073
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308319642,0.0,0.45308319642
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089471302,0.0,0.453089471302
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078153083,0.0,0.453078153083
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308114866,0.0,0.45308114866
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085608473,0.0,0.453085608473
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083342518,0.0,0.453083342518
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085476176,0.0,0.453085476176
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073403771,0.0,0.453073403771
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066071399,0.0,0.453066071399
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061771548,0.0,0.453061771548
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057449654,0.0,0.453057449654
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068852358,0.0,0.453068852358
 04/17  06:00:00,6.89263946244,2.17490545873,0.0485405250385,0.0,0.5500053624,2.2000214496,0.0545833264592,0.0345833264592,0.02
 04/17  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.39207268416,0.938958638605,0.453114045558
 04/17  08:00:00,12.1065856563,2.17490545873,0.0315836743333,0.0,4.9500482616,4.9500482616,0.487075912304,0.033935424225,0.453140488079
 04/17  09:00:00,12.0825792278,2.17490545873,0.00757724590049,0.0,4.9500482616,4.9500482616,0.453154662904,0.0,0.453154662904
 04/17  10:00:00,12.3098348635,2.17490545873,0.234832881529,0.0,4.9500482616,4.9500482616,0.453163665769,0.0,0.453163665769
 04/17  11:00:00,12.8154818886,2.17490545873,0.740479906687,0.0,4.9500482616,4.9500482616,0.45317819503,0.0,0.45317819503
 04/17  12:00:00,12.3027735623,2.17490545873,0.777776942759,0.0,4.9500482616,4.4000428992,0.886388693021,0.0,0.886388693021
 04/17  13:00:00,13.3027657513,2.17490545873,1.22776376932,0.0,4.9500482616,4.9500482616,0.453195490275,0.0,0.453195490275
 04/17  14:00:00,13.2997859066,2.17490545873,1.22478392465,0.0,4.9500482616,4.9500482616,0.453103667474,0.0,0.453103667474
 04/17  15:00:00,13.2541341426,2.17490545873,1.1791321607,0.0,4.9500482616,4.9500482616,0.453138613556,0.0,0.453138613556
 04/17  16:00:00,13.2153688447,2.17490545873,1.1403668628,0.0,4.9500482616,4.9500482616,0.453148965004,0.0,0.453148965004
 04/17  17:00:00,8.23350535613,2.17490545873,0.558546273397,0.0,2.750026812,2.750026812,0.453118970008,0.0,0.453118970008
 04/17  18:00:00,6.36567093329,2.17490545873,0.340727937757,0.0,1.6500160872,2.2000214496,0.453118346276,0.0,0.453118346276
 04/17  19:00:00,6.19962481465,2.17490545873,0.174681819115,0.0,1.6500160872,2.2000214496,0.4531132176,0.0,0.4531132176
 04/17  20:00:00,7.7998109004,2.17490545873,0.0218732672648,0.0,1.1000107248,2.2000214496,0.453106099894,0.0,0.453106099894
 04/17  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083005131,0.0,0.453083005131
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059116297,0.0,0.453059116297
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090450115,0.0,0.453090450115
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086049362,0.0,0.453086049362
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081644331,0.0,0.453081644331
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093017294,0.0,0.453093017294
 04/18  06:00:00,6.88071209707,2.17490545873,0.036613159669,0.0,0.5500053624,2.2000214496,0.181162752824,0.161162752824,0.02
 04/18  07:00:00,6.02860042053,2.17490545873,0.00365742498842,0.0,1.6500160872,2.2000214496,3.12846974199,2.67535392601,0.453115815982
 04/18  08:00:00,12.0855042813,2.17490545873,0.0105022993436,0.0,4.9500482616,4.9500482616,0.46696248185,0.013812080876,0.453150400974
 04/18  09:00:00,12.1253852374,2.17490545873,0.050383255477,0.0,4.9500482616,4.9500482616,0.453158366989,0.0,0.453158366989
 04/18  10:00:00,12.1563742001,2.17490545873,0.081372218194,0.0,4.9500482616,4.9500482616,0.453162488015,0.0,0.453162488015
 04/18  11:00:00,12.1456842124,2.17490545873,0.070682230495,0.0,4.9500482616,4.9500482616,0.453172894681,0.0,0.453172894681
 04/18  12:00:00,11.5707445913,2.17490545873,0.0457479717975,0.0,4.9500482616,4.4000428992,0.886321181949,0.0,0.886321181949
 04/18  13:00:00,12.3332233551,2.17490545873,0.258221373168,0.0,4.9500482616,4.9500482616,0.453192602875,0.0,0.453192602875
