Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/18  14:00:00,12.4845901711,2.17490545873,0.409588189115,0.0,4.9500482616,4.9500482616,0.453154988962,0.0,0.453154988962
 04/18  15:00:00,12.5916211699,2.17490545873,0.516619187954,0.0,4.9500482616,4.9500482616,0.453129304638,0.0,0.453129304638
 04/18  16:00:00,12.7428345123,2.17490545873,0.667832530398,0.0,4.9500482616,4.9500482616,0.453168421981,0.0,0.453168421981
 04/18  17:00:00,7.83747299679,2.17490545873,0.162513914056,0.0,2.750026812,2.750026812,0.453111991954,0.0,0.453111991954
 04/18  18:00:00,6.05027957651,2.17490545873,0.0253365809733,0.0,1.6500160872,2.2000214496,0.453121172808,0.0,0.453121172808
 04/18  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453098507379,0.0,0.453098507379
 04/18  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453101729759,0.0,0.453101729759
 04/18  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081800021,0.0,0.453081800021
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076972889,0.0,0.453076972889
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072524823,0.0,0.453072524823
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068019037,0.0,0.453068019037
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063514511,0.0,0.453063514511
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072595709,0.0,0.453072595709
 04/19  06:00:00,6.50570609349,2.17490545873,0.045440489415,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.23593812782,0.782829567074,0.45310856075
 04/19  08:00:00,12.1014224205,2.17490545873,0.0264204385158,0.0,4.9500482616,4.9500482616,0.453152676729,0.0,0.453152676729
 04/19  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453144175564,0.0,0.453144175564
 04/19  10:00:00,12.083427474,2.17490545873,0.00842549205706,0.0,4.9500482616,4.9500482616,0.453141185621,0.0,0.453141185621
 04/19  11:00:00,12.1762754982,2.17490545873,0.101273516298,0.0,4.9500482616,4.9500482616,0.886271071534,0.0,0.886271071534
 04/19  12:00:00,11.5987575842,2.17490545873,0.0737609646646,0.0,4.9500482616,4.4000428992,0.453160749659,0.0,0.453160749659
 04/19  13:00:00,12.3917312475,2.17490545873,0.316729265584,0.0,4.9500482616,4.9500482616,0.453181396792,0.0,0.453181396792
 04/19  14:00:00,12.3843830001,2.17490545873,0.309381018136,0.0,4.9500482616,4.9500482616,0.453138869436,0.0,0.453138869436
 04/19  15:00:00,12.3913282181,2.17490545873,0.316326236132,0.0,4.9500482616,4.9500482616,0.453142987434,0.0,0.453142987434
 04/19  16:00:00,12.4271591096,2.17490545873,0.352157127673,0.0,4.9500482616,4.9500482616,0.453114927032,0.0,0.453114927032
 04/19  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.488577216855,0.0354523566671,0.453124860188
 04/19  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.514649522053,0.0615649551743,0.453084566879
 04/19  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453111353911,0.0,0.453111353911
 04/19  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453089861259,0.0,0.453089861259
 04/19  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077691485,0.0,0.453077691485
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088356477,0.0,0.453088356477
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083828067,0.0,0.453083828067
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307923686,0.0,0.45307923686
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074644167,0.0,0.453074644167
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083643237,0.0,0.453083643237
 04/20  06:00:00,6.48819365558,2.17490545873,0.0279280515053,0.0,0.5500053624,2.2000214496,0.257681228797,0.237681228797,0.02
 04/20  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.39307778196,1.94001105427,0.453066727688
 04/20  08:00:00,12.1079483221,2.17490545873,0.0329463401936,0.0,4.9500482616,4.9500482616,0.453102153338,0.0,0.453102153338
 04/20  09:00:00,12.0763044523,2.17490545873,0.00130247040985,0.0,4.9500482616,4.9500482616,0.453122834071,0.0,0.453122834071
 04/20  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453150133376,0.0,0.453150133376
 04/20  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886253260263,0.0,0.886253260263
 04/20  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.515396878137,0.0622277047771,0.45316917336
 04/20  13:00:00,12.0849061581,2.17490545873,0.0099041761252,0.0,4.9500482616,4.9500482616,0.453189195629,0.0,0.453189195629
 04/20  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453146169455,0.0,0.453146169455
 04/20  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45314984661,0.0,0.45314984661
 04/20  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453121439251,0.0,0.453121439251
 04/20  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.700211340087,0.247080515737,0.453130824349
 04/20  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.2145906853,0.761500462482,0.453090222821
 04/20  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.93201895603,1.47894764865,0.453071307377
 04/20  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.23894430415,2.78584932098,0.453094983176
 04/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.73910756686,3.71910756686,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088984313,0.0,0.453088984313
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057420852,0.0,0.453057420852
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088500146,0.0,0.453088500146
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083821399,0.0,0.453083821399
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079139859,0.0,0.453079139859
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088027836,0.0,0.453088027836
 04/21  06:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,5.01512894023,4.99512894023,0.02
 04/21  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.70283189999,8.24976088736,0.453071012625
 04/21  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.60090126137,2.1477951656,0.453106095762
 04/21  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.36227760895,0.909119462791,0.45315814616
 04/21  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.778859365291,0.32570488266,0.453154482631
 04/21  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.898321200555,0.0119682217717,0.886352978784
 04/21  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.568235675161,0.115064260508,0.453171414653
 04/21  13:00:00,12.0840036797,2.17490545873,0.0090016977928,0.0,4.9500482616,4.9500482616,0.453189948126,0.0,0.453189948126
 04/21  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453146521751,0.0,0.453146521751
 04/21  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45315107834,0.0,0.45315107834
 04/21  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453166564381,0.0,0.453166564381
 04/21  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.04383020602,0.590697562481,0.453132643544
 04/21  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.89151016051,2.43839604833,0.453114112175
 04/21  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.96398984556,3.51089713015,0.453092715409
 04/21  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.89749393244,4.44437681178,0.453117120666
 04/21  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.83976736511,4.81976736511,0.02
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087087894,0.0,0.453087087894
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055500895,0.0,0.453055500895
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308649439,0.0,0.45308649439
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308172052,0.0,0.45308172052
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076944162,0.0,0.453076944162
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085685556,0.0,0.453085685556
 04/22  06:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.87461218014,6.85461218014,0.02
 04/22  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,9.89631985975,9.4432178014,0.453102058344
 04/22  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,7.08867802358,6.6355660647,0.45311195888
 04/22  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.74634604331,5.29322402392,0.453122019388
 04/22  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,4.80990042162,4.35677765703,0.453122764589
 04/22  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,3.72447558556,3.70447558556,0.02
 04/22  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.34384356737,3.89073307559,0.453110491783
 04/22  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.29412371619,2.84100777121,0.453115944982
 04/22  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.32350142326,1.87038837215,0.453113051111
 04/22  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.85570362778,1.40262241986,0.453081207923
 04/22  16:00:00,4.92793500493,2.17490545873,0.00300273418817,0.0,0.8250080436,1.9250187684,1.28422776128,1.26422776128,0.02
 04/22  17:00:00,4.1016751537,2.17490545873,0.00175092656294,0.0,0.2750026812,1.6500160872,1.9759210596,1.52283862337,0.453082436228
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087076097,0.0,0.453087076097
 04/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094803099,0.0,0.453094803099
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090003999,0.0,0.453090003999
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068335136,0.0,0.453068335136
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063551617,0.0,0.453063551617
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053558073,0.0,0.453053558073
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077577878,0.0,0.453077577878
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069912644,0.0,0.453069912644
 04/23  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067802024,0.0,0.453067802024
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075652101,0.0,0.453075652101
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082809238,0.0,0.453082809238
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091269249,0.0,0.453091269249
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077293449,0.0,0.453077293449
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091649658,0.0,0.453091649658
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083124982,0.0,0.453083124982
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308424528,0.0,0.45308424528
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078672125,0.0,0.453078672125
 04/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085314454,0.0,0.453085314454
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088365933,0.0,0.453088365933
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074102475,0.0,0.453074102475
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063160859,0.0,0.453063160859
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059228083,0.0,0.453059228083
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309154398,0.0,0.45309154398
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096448507,0.0,0.453096448507
 04/24  06:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.09609880204,6.64303210988,0.453066692157
 04/24  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.60138574564,8.58138574564,0.02
 04/24  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.67573855196,2.22258634376,0.453152208201
 04/24  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.18647553677,0.733366572387,0.45310896438
 04/24  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.70549984846,0.252364685986,0.453135162473
 04/24  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.898125286726,0.0117847628987,0.886340523828
 04/24  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.725424286677,0.272289927835,0.453134358843
 04/24  13:00:00,12.0896565212,2.17490545873,0.014654539215,0.0,4.9500482616,4.9500482616,0.453154376074,0.0,0.453154376074
 04/24  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453126457783,0.0,0.453126457783
 04/24  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453147791139,0.0,0.453147791139
 04/24  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453154031104,0.0,0.453154031104
 04/24  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.603606775879,0.150463992983,0.453142782895
 04/24  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.54525314695,0.0921339616315,0.453119185319
 04/24  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.931355303363,0.478254861671,0.453100441692
 04/24  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.56217794148,1.10907749769,0.453100443786
 04/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.80926203917,1.78926203917,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092376487,0.0,0.453092376487
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082616769,0.0,0.453082616769
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307901162,0.0,0.45307901162
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072575565,0.0,0.453072575565
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306751004,0.0,0.45306751004
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073743398,0.0,0.453073743398
 04/25  06:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.00442547275,5.98442547275,0.02
 04/25  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.98016366074,9.5270694552,0.453094205541
 04/25  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.05882436622,2.60569648711,0.453127879119
 04/25  09:00:00,12.0771140885,2.17490545873,0.00211210656301,0.0,4.9500482616,4.9500482616,0.721561460985,0.268401207597,0.453160253388
 04/25  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453160552127,0.0,0.453160552127
 04/25  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886286255494,0.0,0.886286255494
 04/25  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453182251715,0.0,0.453182251715
 04/25  13:00:00,12.089158632,2.17490545873,0.0141566500499,0.0,4.9500482616,4.9500482616,0.45312672411,0.0,0.45312672411
 04/25  14:00:00,12.0946254956,2.17490545873,0.0196235137016,0.0,4.9500482616,4.9500482616,0.453154208656,0.0,0.453154208656
 04/25  15:00:00,12.2514452429,2.17490545873,0.176443260996,0.0,4.9500482616,4.9500482616,0.453098971599,0.0,0.453098971599
 04/25  16:00:00,12.4801151328,2.17490545873,0.405113150873,0.0,4.9500482616,4.9500482616,0.453159186897,0.0,0.453159186897
 04/25  17:00:00,7.68355080223,2.17490545873,0.00859171949702,0.0,2.750026812,2.750026812,0.469663150465,0.0165281918504,0.453134958614
 04/25  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.466692412325,0.0135772398213,0.453115172503
 04/25  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453092741095,0.0,0.453092741095
 04/25  20:00:00,7.3941042998,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453115989503,0.0,0.453115989503
 04/25  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079312269,0.0,0.453079312269
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090861159,0.0,0.453090861159
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530842233,0.0,0.4530842233
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079068513,0.0,0.453079068513
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073911045,0.0,0.453073911045
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082086706,0.0,0.453082086706
 04/26  06:00:00,6.1151980937,2.17490545873,0.0387658229614,0.0,0.5500053624,2.2000214496,0.239317407216,0.219317407216,0.02
 04/26  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.81350411305,1.36038732992,0.453116783131
 04/26  08:00:00,12.099565763,2.17490545873,0.0245637810648,0.0,4.9500482616,4.9500482616,0.477777368661,0.0246497029928,0.453127665668
 04/26  09:00:00,12.0760403641,2.17490545873,0.0010383821593,0.0,4.9500482616,4.9500482616,0.453152712659,0.0,0.453152712659
 04/26  10:00:00,12.1010183207,2.17490545873,0.0260163387193,0.0,4.9500482616,4.9500482616,0.453160986486,0.0,0.453160986486
 04/26  11:00:00,12.2693732714,2.17490545873,0.194371289505,0.0,4.9500482616,4.9500482616,0.45316957687,0.0,0.45316957687
 04/26  12:00:00,11.9231444751,2.17490545873,0.398147855602,0.0,4.9500482616,4.4000428992,0.886376161729,0.0,0.886376161729
 04/26  13:00:00,13.0857225174,2.17490545873,1.01072053549,0.0,4.9500482616,4.9500482616,0.453189940833,0.0,0.453189940833
 04/26  14:00:00,13.3567084876,2.17490545873,1.28170650571,0.0,4.9500482616,4.9500482616,0.453149147683,0.0,0.453149147683
 04/26  15:00:00,13.6427739097,2.17490545873,1.56777192778,0.0,4.9500482616,4.9500482616,0.453120359024,0.0,0.453120359024
 04/26  16:00:00,13.8721645196,2.17490545873,1.79716253771,0.0,4.9500482616,4.9500482616,0.453156058887,0.0,0.453156058887
 04/26  17:00:00,8.81764192051,2.17490545873,1.14268283777,0.0,2.750026812,2.750026812,0.45313577601,0.0,0.45313577601
 04/26  18:00:00,6.822357133,2.17490545873,0.797414137468,0.0,1.6500160872,2.2000214496,0.453118845567,0.0,0.453118845567
 04/26  19:00:00,6.55487199955,2.17490545873,0.52992900401,0.0,1.6500160872,2.2000214496,0.453111381823,0.0,0.453111381823
 04/26  20:00:00,7.60504069891,2.17490545873,0.210936399109,0.0,1.1000107248,2.2000214496,0.453117143707,0.0,0.453117143707
 04/26  21:00:00,7.83237164883,2.17490545873,0.0544340156939,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078041848,0.0,0.453078041848
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090678108,0.0,0.453090678108
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083865568,0.0,0.453083865568
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078615869,0.0,0.453078615869
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073361731,0.0,0.453073361731
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083411534,0.0,0.453083411534
 04/27  06:00:00,6.11784162086,2.17490545873,0.0414093501223,0.0,0.5500053624,2.2000214496,0.0593828330926,0.0393828330926,0.02
 04/27  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.537039637597,0.083935885457,0.45310375214
 04/27  08:00:00,12.1757015529,2.17490545873,0.100699570966,0.0,4.9500482616,4.9500482616,0.476841297614,0.0236921508315,0.453149146783
 04/27  09:00:00,12.6160561152,2.17490545873,0.541054133237,0.0,4.9500482616,4.9500482616,0.453158202894,0.0,0.453158202894
 04/27  10:00:00,13.1969222771,2.17490545873,1.12192029517,0.0,4.9500482616,4.9500482616,0.45316250736,0.0,0.45316250736
 04/27  11:00:00,13.5400295911,2.17490545873,1.46502760915,0.0,4.9500482616,4.9500482616,0.453143274497,0.0,0.453143274497
 04/27  12:00:00,12.895027756,2.17490545873,1.37003113647,0.0,4.9500482616,4.4000428992,0.886327877978,0.0,0.886327877978
 04/27  13:00:00,13.9279896674,2.17490545873,1.85298768545,0.0,4.9500482616,4.9500482616,0.453194421441,0.0,0.453194421441
 04/27  14:00:00,14.1852753654,2.17490545873,2.11027338342,0.0,4.9500482616,4.9500482616,0.453134179056,0.0,0.453134179056
 04/27  15:00:00,14.2648728213,2.17490545873,2.18987083937,0.0,4.9500482616,4.9500482616,0.453134496172,0.0,0.453134496172
 04/27  16:00:00,14.4707411153,2.17490545873,2.39573913336,0.0,4.9500482616,4.9500482616,0.453161983912,0.0,0.453161983912
 04/27  17:00:00,9.25549077782,2.17490545873,1.58053169509,0.0,2.750026812,2.750026812,0.453121189211,0.0,0.453121189211
 04/27  18:00:00,7.14753284127,2.17490545873,1.12258984574,0.0,1.6500160872,2.2000214496,0.453106770658,0.0,0.453106770658
 04/27  19:00:00,6.88069282318,2.17490545873,0.855749827644,0.0,1.6500160872,2.2000214496,0.453107550754,0.0,0.453107550754
 04/27  20:00:00,7.94862151435,2.17490545873,0.554517214542,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/27  21:00:00,8.12596990317,2.17490545873,0.348032270028,0.0,1.1000107248,2.2000214496,0.453096643301,0.0,0.453096643301
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308887186,0.0,0.45308887186
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082028993,0.0,0.453082028993
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076717113,0.0,0.453076717113
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071388157,0.0,0.453071388157
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066007572,0.0,0.453066007572
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  06:00:00,6.15046456887,2.17490545873,0.0740322981289,0.0,0.5500053624,2.2000214496,0.453082837961,0.0,0.453082837961
 04/28  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.02581603446,0.572734014148,0.453082020309
 04/28  08:00:00,12.5369673292,2.17490545873,0.461965347259,0.0,4.9500482616,4.9500482616,0.466502008096,0.0133698383501,0.453132169746
 04/28  09:00:00,13.2044191871,2.17490545873,1.12941720517,0.0,4.9500482616,4.9500482616,0.453152128694,0.0,0.453152128694
 04/28  10:00:00,13.5876944331,2.17490545873,1.51269245119,0.0,4.9500482616,4.9500482616,0.453156216709,0.0,0.453156216709
 04/28  11:00:00,13.9354452227,2.17490545873,1.86044324078,0.0,4.9500482616,4.9500482616,0.453164707752,0.0,0.453164707752
 04/28  12:00:00,13.3931133628,2.17490545873,1.86811674329,0.0,4.9500482616,4.4000428992,0.886348463521,0.0,0.886348463521
 04/28  13:00:00,14.3903776838,2.17490545873,2.31537570184,0.0,4.9500482616,4.9500482616,0.453145014764,0.0,0.453145014764
 04/28  14:00:00,14.6050833706,2.17490545873,2.53008138862,0.0,4.9500482616,4.9500482616,0.453143622937,0.0,0.453143622937
 04/28  15:00:00,14.6927674246,2.17490545873,2.61776544262,0.0,4.9500482616,4.9500482616,0.453141574457,0.0,0.453141574457
 04/28  16:00:00,14.1701739843,2.17490545873,2.09517200237,0.0,4.9500482616,4.9500482616,0.453159851037,0.0,0.453159851037
 04/28  17:00:00,9.07341935549,2.17490545873,1.39846027275,0.0,2.750026812,2.750026812,0.453103544179,0.0,0.453103544179
 04/28  18:00:00,7.30489031844,2.17490545873,1.27994732291,0.0,1.6500160872,2.2000214496,0.453103011344,0.0,0.453103011344
 04/28  19:00:00,7.06846764902,2.17490545873,1.04352465348,0.0,1.6500160872,2.2000214496,0.453092936546,0.0,0.453092936546
 04/28  20:00:00,8.12061611916,2.17490545873,0.726511819356,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  21:00:00,8.26998336562,2.17490545873,0.492045732479,0.0,1.1000107248,2.2000214496,0.453095350627,0.0,0.453095350627
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073517876,0.0,0.453073517876
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068161414,0.0,0.453068161414
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062733155,0.0,0.453062733155
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057278024,0.0,0.453057278024
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087432757,0.0,0.453087432757
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  06:00:00,6.15823589401,2.17490545873,0.0818036232775,0.0,0.5500053624,2.2000214496,0.453063212964,0.0,0.453063212964
 04/29  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,0.842018237445,0.388930982369,0.453087255076
 04/29  08:00:00,6.67687302551,2.17490545873,0.101924667572,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  09:00:00,6.90829645675,2.17490545873,0.333348098809,0.0,1.6500160872,2.750026812,0.453106447562,0.0,0.453106447562
 04/29  10:00:00,7.1800843896,2.17490545873,0.605136031664,0.0,1.6500160872,2.750026812,0.453105851258,0.0,0.453105851258
 04/29  11:00:00,7.36585199582,2.17490545873,0.790903637885,0.0,1.6500160872,2.750026812,0.453105574905,0.0,0.453105574905
 04/29  12:00:00,5.4654953864,2.17490545873,0.540563115668,0.0,0.8250080436,1.9250187684,0.453101627844,0.0,0.453101627844
 04/29  13:00:00,5.53840313028,2.17490545873,0.613470859546,0.0,0.8250080436,1.9250187684,0.453118433365,0.0,0.453118433365
 04/29  14:00:00,5.71222138025,2.17490545873,0.787289109511,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,5.9398902603,2.17490545873,1.01495798957,0.0,0.8250080436,1.9250187684,0.453100353973,0.0,0.453100353973
 04/29  16:00:00,6.27021069083,2.17490545873,1.3452784201,0.0,0.8250080436,1.9250187684,0.453102465569,0.0,0.453102465569
 04/29  17:00:00,5.40352587111,2.17490545873,1.30360164397,0.0,0.2750026812,1.6500160872,0.453077800292,0.0,0.453077800292
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084466685,0.0,0.453084466685
 04/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089630862,0.0,0.453089630862
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066187291,0.0,0.453066187291
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058215158,0.0,0.453058215158
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086046134,0.0,0.453086046134
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074469546,0.0,0.453074469546
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062991305,0.0,0.453062991305
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064569661,0.0,0.453064569661
 04/30  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086785449,0.0,0.453086785449
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307671338,0.0,0.45307671338
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063900317,0.0,0.453063900317
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093831402,0.0,0.453093831402
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453099621857,0.0,0.453099621857
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075143011,0.0,0.453075143011
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080393611,0.0,0.453080393611
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086925259,0.0,0.453086925259
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084208975,0.0,0.453084208975
 04/30  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092509737,0.0,0.453092509737
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062368706,0.0,0.453062368706
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085657141,0.0,0.453085657141
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078522607,0.0,0.453078522607
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072878525,0.0,0.453072878525
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067229614,0.0,0.453067229614
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,6.14343900284,2.17490545873,0.0670067321055,0.0,0.5500053624,2.2000214496,0.453078380654,0.0,0.453078380654
 05/01  07:00:00,6.04807915982,2.17490545873,0.0231361642786,0.0,1.6500160872,2.2000214496,0.476005220153,0.0228965653041,0.453108654849
 05/01  08:00:00,12.7316256129,2.17490545873,0.656623630951,0.0,4.9500482616,4.9500482616,0.466653641309,0.0135014480864,0.453152193223
 05/01  09:00:00,13.2918879081,2.17490545873,1.21688592618,0.0,4.9500482616,4.9500482616,0.453151924532,0.0,0.453151924532
 05/01  10:00:00,13.6378874466,2.17490545873,1.56288546464,0.0,4.9500482616,4.9500482616,0.453154912048,0.0,0.453154912048
 05/01  11:00:00,13.9705690722,2.17490545873,1.89556709026,0.0,4.9500482616,4.9500482616,0.453154222176,0.0,0.453154222176
 05/01  12:00:00,13.5247077247,2.17490545873,1.9997111052,0.0,4.9500482616,4.4000428992,0.453193776309,0.0,0.453193776309
 05/01  13:00:00,14.6275077374,2.17490545873,2.5525057555,0.0,4.9500482616,4.9500482616,0.886360420287,0.0,0.886360420287
 05/01  14:00:00,14.7811297112,2.17490545873,2.70612772925,0.0,4.9500482616,4.9500482616,0.453150879627,0.0,0.453150879627
 05/01  15:00:00,14.9916362857,2.17490545873,2.91663430379,0.0,4.9500482616,4.9500482616,0.453148191423,0.0,0.453148191423
 05/01  16:00:00,15.1485078365,2.17490545873,3.07350585453,0.0,4.9500482616,4.9500482616,0.453160573959,0.0,0.453160573959
 05/01  17:00:00,9.59773303552,2.17490545873,1.92277395279,0.0,2.750026812,2.750026812,0.453133936999,0.0,0.453133936999
 05/01  18:00:00,7.12007491996,2.17490545873,1.09513192442,0.0,1.6500160872,2.2000214496,0.453121574563,0.0,0.453121574563
 05/01  19:00:00,6.87655169152,2.17490545873,0.851608695981,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  20:00:00,7.91762453983,2.17490545873,0.523520240029,0.0,1.1000107248,2.2000214496,0.453108009822,0.0,0.453108009822
 05/01  21:00:00,8.13592747016,2.17490545873,0.357989837024,0.0,1.1000107248,2.2000214496,0.453097021705,0.0,0.453097021705
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054771215,0.0,0.453054771215
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084774014,0.0,0.453084774014
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080393699,0.0,0.453080393699
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073261593,0.0,0.453073261593
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070687915,0.0,0.453070687915
 05/02  06:00:00,6.14466260084,2.17490545873,0.0682303301056,0.0,0.5500053624,2.2000214496,0.453080941038,0.0,0.453080941038
 05/02  07:00:00,6.0309186182,2.17490545873,0.00597562266101,0.0,1.6500160872,2.2000214496,1.49019789921,1.03708747132,0.45311042789
 05/02  08:00:00,12.1135788648,2.17490545873,0.0385768828509,0.0,4.9500482616,4.9500482616,0.453132911617,0.0,0.453132911617
 05/02  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453154349626,0.0,0.453154349626
 05/02  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453117307488,0.0,0.453117307488
 05/02  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453175618459,0.0,0.453175618459
 05/02  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.510435553977,0.0573067319019,0.453128822075
 05/02  13:00:00,12.0854514229,2.17490545873,0.0104494409289,0.0,4.9500482616,4.9500482616,0.45314643313,0.0,0.45314643313
 05/02  14:00:00,12.0846226258,2.17490545873,0.00962064389972,0.0,4.9500482616,4.9500482616,0.453138344672,0.0,0.453138344672
 05/02  15:00:00,12.0788729229,2.17490545873,0.00387094101177,0.0,4.9500482616,4.9500482616,0.453126704284,0.0,0.453126704284
 05/02  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886257191508,0.0,0.886257191508
 05/02  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.259675611485,0.239675611485,0.02
 05/02  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.616868814976,0.163750257436,0.453118557541
 05/02  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453098400417,0.0,0.453098400417
 05/02  20:00:00,7.3941042998,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453072135886,0.0,0.453072135886
 05/02  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.630875278119,0.177782336828,0.453092941291
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083940591,0.0,0.453083940591
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079590832,0.0,0.453079590832
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072355522,0.0,0.453072355522
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066507971,0.0,0.453066507971
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306960325,0.0,0.45306960325
 05/03  06:00:00,6.08176275345,2.17490545873,0.00533048271513,0.0,0.5500053624,2.2000214496,2.63375030648,2.18067373151,0.453076574973
 05/03  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.31150893496,6.29150893496,0.02
 05/03  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.32955428528,0.876418514622,0.453135770659
 05/03  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.497828755564,0.0446798491328,0.453148906432
 05/03  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148307664,0.0,0.453148307664
 05/03  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886317036479,0.0,0.886317036479
 05/03  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.493402023042,0.0402105132918,0.45319150975
 05/03  13:00:00,12.0850236502,2.17490545873,0.0100216682817,0.0,4.9500482616,4.9500482616,0.453130957135,0.0,0.453130957135
 05/03  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453142432066,0.0,0.453142432066
 05/03  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453095874219,0.0,0.453095874219
 05/03  16:00:00,12.1038529247,2.17490545873,0.02885094274,0.0,4.9500482616,4.9500482616,0.453117752422,0.0,0.453117752422
 05/03  17:00:00,7.67722501266,2.17490545873,0.00226592991938,0.0,2.750026812,2.750026812,0.526561700218,0.0734380123006,0.453123687918
 05/03  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.456047381659,0.00292176000762,0.453125621651
 05/03  19:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453110162145,0.0,0.453110162145
 05/03  20:00:00,7.3941042998,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.947051986127,0.49394643306,0.453105553067
 05/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.29953892285,1.27953892285,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077904586,0.0,0.453077904586
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089474492,0.0,0.453089474492
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083476278,0.0,0.453083476278
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058292522,0.0,0.453058292522
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308788288,0.0,0.45308788288
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059248223,0.0,0.453059248223
 05/04  06:00:00,5.6925989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,4.30630469763,4.28630469763,0.02
 05/04  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.89411649489,8.4410003765,0.45311611839
 05/04  08:00:00,12.0765860449,2.17490545873,0.0015840629423,0.0,4.9500482616,4.9500482616,2.15591764633,1.70276514342,0.453152502908
 05/04  09:00:00,12.0762494745,2.17490545873,0.00124749260279,0.0,4.9500482616,4.9500482616,0.516505230546,0.0633493650149,0.453155865531
 05/04  10:00:00,12.1020582125,2.17490545873,0.0270562305333,0.0,4.9500482616,4.9500482616,0.453152129367,0.0,0.453152129367
 05/04  11:00:00,12.0887379927,2.17490545873,0.0137360107572,0.0,4.9500482616,4.9500482616,0.45317659869,0.0,0.45317659869
 05/04  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.886390431494,0.0,0.886390431494
 05/04  13:00:00,12.0866206619,2.17490545873,0.0116186799301,0.0,4.9500482616,4.9500482616,0.453181084252,0.0,0.453181084252
 05/04  14:00:00,12.1119779528,2.17490545873,0.0369759708162,0.0,4.9500482616,4.9500482616,0.453117089095,0.0,0.453117089095
 05/04  15:00:00,12.2007695293,2.17490545873,0.12576754741,0.0,4.9500482616,4.9500482616,0.453114252197,0.0,0.453114252197
 05/04  16:00:00,12.3611562435,2.17490545873,0.286154261574,0.0,4.9500482616,4.9500482616,0.453153298904,0.0,0.453153298904
 05/04  17:00:00,7.80443826311,2.17490545873,0.129479180374,0.0,2.750026812,2.750026812,0.48918326606,0.0360547646938,0.453128501366
 05/04  18:00:00,6.12136585543,2.17490545873,0.0964228598894,0.0,1.6500160872,2.2000214496,0.453109856461,0.0,0.453109856461
 05/04  19:00:00,6.06839944319,2.17490545873,0.0434564476543,0.0,1.6500160872,2.2000214496,0.453113309782,0.0,0.453113309782
 05/04  20:00:00,7.3941042998,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.0222128234641,0.00221282346406,0.02
 05/04  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453096015153,0.0,0.453096015153
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074096165,0.0,0.453074096165
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084629478,0.0,0.453084629478
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078620182,0.0,0.453078620182
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072578029,0.0,0.453072578029
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066530766,0.0,0.453066530766
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  06:00:00,5.74766084934,2.17490545873,0.0550619119387,0.0,0.5500053624,2.2000214496,0.502071082066,0.0489940292882,0.453077052777
 05/05  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.35727250747,0.904158935199,0.453113572273
 05/05  08:00:00,12.1066226655,2.17490545873,0.0316206835147,0.0,4.9500482616,4.9500482616,0.484647005359,0.0315000657545,0.453146939605
 05/05  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453134770287,0.0,0.453134770287
 05/05  10:00:00,12.0825556649,2.17490545873,0.00755368293963,0.0,4.9500482616,4.9500482616,0.453124461865,0.0,0.453124461865
 05/05  11:00:00,12.1996546323,2.17490545873,0.124652650314,0.0,4.9500482616,4.9500482616,0.453176909525,0.0,0.453176909525
 05/05  12:00:00,11.7801837198,2.17490545873,0.255187100293,0.0,4.9500482616,4.4000428992,0.453194858618,0.0,0.453194858618
 05/05  13:00:00,12.9055272876,2.17490545873,0.830525305709,0.0,4.9500482616,4.9500482616,0.886357341833,0.0,0.886357341833
 05/05  14:00:00,13.0713166131,2.17490545873,0.996314631188,0.0,4.9500482616,4.9500482616,0.453129734504,0.0,0.453129734504
 05/05  15:00:00,13.2391840535,2.17490545873,1.1641820716,0.0,4.9500482616,4.9500482616,0.453125159632,0.0,0.453125159632
 05/05  16:00:00,13.4021465924,2.17490545873,1.32714461045,0.0,4.9500482616,4.9500482616,0.45311361587,0.0,0.45311361587
 05/05  17:00:00,8.38193034961,2.17490545873,0.706971266878,0.0,2.750026812,2.750026812,0.453128793001,0.0,0.453128793001
 05/05  18:00:00,6.37389432876,2.17490545873,0.348951333219,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,6.1927979205,2.17490545873,0.167854924963,0.0,1.6500160872,2.2000214496,0.453117147394,0.0,0.453117147394
 05/05  20:00:00,7.0556558078,2.17490545873,0.0453848413278,0.0,1.1000107248,2.2000214496,0.45311488726,0.0,0.45311488726
 05/05  21:00:00,7.78113674421,2.17490545873,0.00319911106884,0.0,1.1000107248,2.2000214496,0.453088274999,0.0,0.453088274999
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081925496,0.0,0.453081925496
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075764833,0.0,0.453075764833
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087613082,0.0,0.453087613082
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079923665,0.0,0.453079923665
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080418965,0.0,0.453080418965
 05/06  06:00:00,5.73464129947,2.17490545873,0.0420423620617,0.0,0.5500053624,2.2000214496,0.648196915229,0.195109058903,0.453087856327
 05/06  07:00:00,4.92610020318,2.17490545873,0.00116793243974,0.0,0.5500053624,2.2000214496,1.07672769175,1.05672769175,0.02
 05/06  08:00:00,6.57728627486,2.17490545873,0.00233791692024,0.0,1.6500160872,2.750026812,0.474805990827,0.0217043656069,0.45310162522
 05/06  09:00:00,6.63839976852,2.17490545873,0.0634514105839,0.0,1.6500160872,2.750026812,0.453125355531,0.0,0.453125355531
 05/06  10:00:00,6.70407106504,2.17490545873,0.129122707104,0.0,1.6500160872,2.750026812,0.453112864289,0.0,0.453112864289
 05/06  11:00:00,6.72292073195,2.17490545873,0.147972374011,0.0,1.6500160872,2.750026812,0.453126686834,0.0,0.453126686834
 05/06  12:00:00,5.10704979599,2.17490545873,0.182117525254,0.0,0.8250080436,1.9250187684,0.453111855911,0.0,0.453111855911
 05/06  13:00:00,5.29479861242,2.17490545873,0.369866341688,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
