Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/06  14:00:00,5.4837058624,2.17490545873,0.55877359166,0.0,0.8250080436,1.9250187684,0.453075525769,0.0,0.453075525769
 05/06  15:00:00,5.72555777374,2.17490545873,0.800625502999,0.0,0.8250080436,1.9250187684,0.453077548047,0.0,0.453077548047
 05/06  16:00:00,5.93291193918,2.17490545873,1.00797966844,0.0,0.8250080436,1.9250187684,0.453104113501,0.0,0.453104113501
 05/06  17:00:00,5.14414280852,2.17490545873,1.04421858138,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086291695,0.0,0.453086291695
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092187208,0.0,0.453092187208
 05/06  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088465419,0.0,0.453088465419
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064768157,0.0,0.453064768157
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058552386,0.0,0.453058552386
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083543038,0.0,0.453083543038
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307153424,0.0,0.45307153424
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059493081,0.0,0.453059493081
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059439643,0.0,0.453059439643
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083755749,0.0,0.453083755749
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085937297,0.0,0.453085937297
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076579444,0.0,0.453076579444
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078762453,0.0,0.453078762453
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094936164,0.0,0.453094936164
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083223352,0.0,0.453083223352
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088649899,0.0,0.453088649899
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076348646,0.0,0.453076348646
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082353155,0.0,0.453082353155
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081572354,0.0,0.453081572354
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085344502,0.0,0.453085344502
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073292293,0.0,0.453073292293
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067339604,0.0,0.453067339604
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060986945,0.0,0.453060986945
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061140202,0.0,0.453061140202
 05/08  06:00:00,5.72374449922,2.17490545873,0.0311455618152,0.0,0.5500053624,2.2000214496,0.670319376638,0.217250994845,0.453068381793
 05/08  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.1062782933,1.0862782933,0.02
 05/08  08:00:00,12.1189655553,2.17490545873,0.0439635733521,0.0,4.9500482616,4.9500482616,0.475749667701,0.0226173092545,0.453132358447
 05/08  09:00:00,12.1952595266,2.17490545873,0.120257544627,0.0,4.9500482616,4.9500482616,0.453148826027,0.0,0.453148826027
 05/08  10:00:00,12.2627405146,2.17490545873,0.187738532698,0.0,4.9500482616,4.9500482616,0.886307492841,0.0,0.886307492841
 05/08  11:00:00,12.5576065361,2.17490545873,0.482604554186,0.0,4.9500482616,4.9500482616,0.45317567387,0.0,0.45317567387
 05/08  12:00:00,12.3287108241,2.17490545873,0.803714204526,0.0,4.9500482616,4.4000428992,0.453187125748,0.0,0.453187125748
 05/08  13:00:00,13.7431486497,2.17490545873,1.6681466678,0.0,4.9500482616,4.9500482616,0.453190782313,0.0,0.453190782313
 05/08  14:00:00,14.2606426105,2.17490545873,2.18564062854,0.0,4.9500482616,4.9500482616,0.453136292764,0.0,0.453136292764
 05/08  15:00:00,14.5497826385,2.17490545873,2.47478065655,0.0,4.9500482616,4.9500482616,0.453102024475,0.0,0.453102024475
 05/08  16:00:00,14.6956429638,2.17490545873,2.62064098191,0.0,4.9500482616,4.9500482616,0.453154533033,0.0,0.453154533033
 05/08  17:00:00,9.59701919642,2.17490545873,1.92206011368,0.0,2.750026812,2.750026812,0.453124714787,0.0,0.453124714787
 05/08  18:00:00,7.54098532276,2.17490545873,1.51604232723,0.0,1.6500160872,2.2000214496,0.453124765772,0.0,0.453124765772
 05/08  19:00:00,7.23225783574,2.17490545873,1.2073148402,0.0,1.6500160872,2.2000214496,0.453107918957,0.0,0.453107918957
 05/08  20:00:00,7.82382885876,2.17490545873,0.813557892287,0.0,1.1000107248,2.2000214496,0.45302217483,0.0,0.45302217483
 05/08  21:00:00,8.32901314756,2.17490545873,0.551075514421,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091524184,0.0,0.453091524184
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065611265,0.0,0.453065611265
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059172217,0.0,0.453059172217
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308818787,0.0,0.45308818787
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081756449,0.0,0.453081756449
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090041361,0.0,0.453090041361
 05/09  06:00:00,5.78385873903,2.17490545873,0.0912598016301,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/09  07:00:00,6.0783962894,2.17490545873,0.0534532938619,0.0,1.6500160872,2.2000214496,0.51483844915,0.0617307192317,0.453107729919
 05/09  08:00:00,13.0383725882,2.17490545873,0.963370606308,0.0,4.9500482616,4.9500482616,0.460419315274,0.0072660848261,0.453153230448
 05/09  09:00:00,13.9134525591,2.17490545873,1.83845057718,0.0,4.9500482616,4.9500482616,0.453154303236,0.0,0.453154303236
 05/09  10:00:00,14.4857525845,2.17490545873,2.41075060259,0.0,4.9500482616,4.9500482616,0.453160444516,0.0,0.453160444516
 05/09  11:00:00,14.7404427917,2.17490545873,2.66544080972,0.0,4.9500482616,4.9500482616,0.453174248617,0.0,0.453174248617
 05/09  12:00:00,14.0646667329,2.17490545873,2.5396701134,0.0,4.9500482616,4.4000428992,0.886360414284,0.0,0.886360414284
 05/09  13:00:00,15.0347821882,2.17490545873,2.95978020626,0.0,4.9500482616,4.9500482616,0.453151352229,0.0,0.453151352229
 05/09  14:00:00,15.1674736429,2.17490545873,3.09247166098,0.0,4.9500482616,4.9500482616,0.453143442455,0.0,0.453143442455
 05/09  15:00:00,15.3036243556,2.17490545873,3.22862237363,0.0,4.9500482616,4.9500482616,0.453137663673,0.0,0.453137663673
 05/09  16:00:00,15.5734317959,2.17490545873,3.49842981395,0.0,4.9500482616,4.9500482616,0.453149539461,0.0,0.453149539461
 05/09  17:00:00,10.4257672705,2.17490545873,2.75080818779,0.0,2.750026812,2.750026812,0.453125158652,0.0,0.453125158652
 05/09  18:00:00,8.25946851236,2.17490545873,2.23452551682,0.0,1.6500160872,2.2000214496,0.453122921464,0.0,0.453122921464
 05/09  19:00:00,7.88177486284,2.17490545873,1.8568318673,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  20:00:00,8.38640660772,2.17490545873,1.37613564125,0.0,1.1000107248,2.2000214496,0.453107657008,0.0,0.453107657008
 05/09  21:00:00,8.80266648147,2.17490545873,1.02472884833,0.0,1.1000107248,2.2000214496,0.453091783656,0.0,0.453091783656
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308718107,0.0,0.45308718107
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079219114,0.0,0.453079219114
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072662909,0.0,0.453072662909
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066111052,0.0,0.453066111052
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059554868,0.0,0.453059554868
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,5.99843185122,2.17490545873,0.305832913818,0.0,0.5500053624,2.2000214496,0.453070397643,0.0,0.453070397643
 05/10  07:00:00,6.1449374253,2.17490545873,0.11999442976,0.0,1.6500160872,2.2000214496,0.67603449229,0.222928634084,0.453105858205
 05/10  08:00:00,13.5702808992,2.17490545873,1.49527891724,0.0,4.9500482616,4.9500482616,0.453143612384,0.0,0.453143612384
 05/10  09:00:00,14.3645529086,2.17490545873,2.2895509267,0.0,4.9500482616,4.9500482616,0.453148478476,0.0,0.453148478476
 05/10  10:00:00,14.9451162954,2.17490545873,2.87011431342,0.0,4.9500482616,4.9500482616,0.453161648493,0.0,0.453161648493
 05/10  11:00:00,15.2015913827,2.17490545873,3.12658940071,0.0,4.9500482616,4.9500482616,0.45316233079,0.0,0.45316233079
 05/10  12:00:00,14.3844447468,2.17490545873,2.8594481273,0.0,4.9500482616,4.4000428992,0.453181645796,0.0,0.453181645796
 05/10  13:00:00,15.408333301,2.17490545873,3.33333131901,0.0,4.9500482616,4.9500482616,0.453192621984,0.0,0.453192621984
 05/10  14:00:00,15.6655867637,2.17490545873,3.59058478173,0.0,4.9500482616,4.9500482616,0.453157778066,0.0,0.453157778066
 05/10  15:00:00,15.6867174934,2.17490545873,3.61171551142,0.0,4.9500482616,4.9500482616,0.453146049107,0.0,0.453146049107
 05/10  16:00:00,15.760412717,2.17490545873,3.68541073503,0.0,4.9500482616,4.9500482616,0.453156045683,0.0,0.453156045683
 05/10  17:00:00,10.47518191,2.17490545873,2.80022282725,0.0,2.750026812,2.750026812,0.45315584549,0.0,0.45315584549
 05/10  18:00:00,8.38329675606,2.17490545873,2.35835376052,0.0,1.6500160872,2.2000214496,0.45311516686,0.0,0.45311516686
 05/10  19:00:00,8.04936125359,2.17490545873,2.02441825805,0.0,1.6500160872,2.2000214496,0.453105335729,0.0,0.453105335729
 05/10  20:00:00,8.50895399466,2.17490545873,1.49868302819,0.0,1.1000107248,2.2000214496,0.453115303006,0.0,0.453115303006
 05/10  21:00:00,9.0127033985,2.17490545873,1.23476576536,0.0,1.1000107248,2.2000214496,0.45308686171,0.0,0.45308686171
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057107827,0.0,0.453057107827
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086011765,0.0,0.453086011765
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307936341,0.0,0.45307936341
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073990585,0.0,0.453073990585
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076798636,0.0,0.453076798636
 05/11  06:00:00,6.22486641938,2.17490545873,0.532267481973,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/11  07:00:00,6.17697340939,2.17490545873,0.15203041385,0.0,1.6500160872,2.2000214496,0.528598286196,0.0755039752425,0.453094310953
 05/11  08:00:00,13.664818154,2.17490545873,1.58981617206,0.0,4.9500482616,4.9500482616,0.453136090409,0.0,0.453136090409
 05/11  09:00:00,14.2801436305,2.17490545873,2.20514164859,0.0,4.9500482616,4.9500482616,0.45315662601,0.0,0.45315662601
 05/11  10:00:00,14.7303540238,2.17490545873,2.65535204191,0.0,4.9500482616,4.9500482616,0.453161153415,0.0,0.453161153415
 05/11  11:00:00,15.0950816052,2.17490545873,3.0200796233,0.0,4.9500482616,4.9500482616,0.453165957598,0.0,0.453165957598
 05/11  12:00:00,14.3970361635,2.17490545873,2.87203954394,0.0,4.9500482616,4.4000428992,0.886363075857,0.0,0.886363075857
 05/11  13:00:00,15.3385191309,2.17490545873,3.26351714896,0.0,4.9500482616,4.9500482616,0.453173401928,0.0,0.453173401928
 05/11  14:00:00,15.5626650344,2.17490545873,3.48766305249,0.0,4.9500482616,4.9500482616,0.453141853603,0.0,0.453141853603
 05/11  15:00:00,15.7454533642,2.17490545873,3.67045138231,0.0,4.9500482616,4.9500482616,0.453136933009,0.0,0.453136933009
 05/11  16:00:00,15.2225169835,2.17490545873,3.14751500155,0.0,4.9500482616,4.9500482616,0.453171537156,0.0,0.453171537156
 05/11  17:00:00,9.69698539545,2.17490545873,2.02202631272,0.0,2.750026812,2.750026812,0.453126246205,0.0,0.453126246205
 05/11  18:00:00,7.54684368854,2.17490545873,1.521900693,0.0,1.6500160872,2.2000214496,0.453113924982,0.0,0.453113924982
 05/11  19:00:00,7.17880088788,2.17490545873,1.15385789235,0.0,1.6500160872,2.2000214496,0.453101701746,0.0,0.453101701746
 05/11  20:00:00,7.86154719348,2.17490545873,0.851276227011,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  21:00:00,8.45323103796,2.17490545873,0.675293404822,0.0,1.1000107248,2.2000214496,0.453086875346,0.0,0.453086875346
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308183841,0.0,0.45308183841
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305600594,0.0,0.45305600594
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084749156,0.0,0.453084749156
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078008792,0.0,0.453078008792
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071259225,0.0,0.453071259225
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,5.97487148324,2.17490545873,0.282272545836,0.0,0.5500053624,2.2000214496,0.453080680872,0.0,0.453080680872
 05/12  07:00:00,6.19899048196,2.17490545873,0.174047486419,0.0,1.6500160872,2.2000214496,0.470682567269,0.0175747770463,0.453107790223
 05/12  08:00:00,13.6337224822,2.17490545873,1.55872050025,0.0,4.9500482616,4.9500482616,0.45314531911,0.0,0.45314531911
 05/12  09:00:00,14.2711091336,2.17490545873,2.19610715164,0.0,4.9500482616,4.9500482616,0.453159634646,0.0,0.453159634646
 05/12  10:00:00,14.8516703355,2.17490545873,2.77666835359,0.0,4.9500482616,4.9500482616,0.453152891851,0.0,0.453152891851
 05/12  11:00:00,15.1055146461,2.17490545873,3.03051266419,0.0,4.9500482616,4.9500482616,0.45316301014,0.0,0.45316301014
 05/12  12:00:00,14.4161748836,2.17490545873,2.89117826406,0.0,4.9500482616,4.4000428992,0.453176074985,0.0,0.453176074985
 05/12  13:00:00,15.4003142845,2.17490545873,3.32531230255,0.0,4.9500482616,4.9500482616,0.88630991248,0.0,0.88630991248
 05/12  14:00:00,15.5474555643,2.17490545873,3.47245358232,0.0,4.9500482616,4.9500482616,0.453100685429,0.0,0.453100685429
 05/12  15:00:00,15.7713097183,2.17490545873,3.69630773636,0.0,4.9500482616,4.9500482616,0.453092895272,0.0,0.453092895272
 05/12  16:00:00,15.8247240594,2.17490545873,3.74972207745,0.0,4.9500482616,4.9500482616,0.453157779696,0.0,0.453157779696
 05/12  17:00:00,10.3368488767,2.17490545873,2.66188979401,0.0,2.750026812,2.750026812,0.453128067667,0.0,0.453128067667
 05/12  18:00:00,8.03761934847,2.17490545873,2.01267635294,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/12  19:00:00,7.77826819526,2.17490545873,1.75332519973,0.0,1.6500160872,2.2000214496,0.453113110327,0.0,0.453113110327
 05/12  20:00:00,8.43741769036,2.17490545873,1.42714672389,0.0,1.1000107248,2.2000214496,0.453105472821,0.0,0.453105472821
 05/12  21:00:00,8.79373843734,2.17490545873,1.0158008042,0.0,1.1000107248,2.2000214496,0.453089674754,0.0,0.453089674754
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054995953,0.0,0.453054995953
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308368504,0.0,0.45308368504
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076822892,0.0,0.453076822892
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069970278,0.0,0.453069970278
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071759677,0.0,0.453071759677
 05/13  06:00:00,5.64178297238,2.17490545873,0.333017368313,0.0,0.5500053624,2.2000214496,0.453078479979,0.0,0.453078479979
 05/13  07:00:00,5.11449885106,2.17490545873,0.189566580327,0.0,0.5500053624,2.2000214496,0.0391566390385,0.0191566390385,0.02
 05/13  08:00:00,7.25903353992,2.17490545873,0.68408518198,0.0,1.6500160872,2.750026812,0.453105370971,0.0,0.453105370971
 05/13  09:00:00,7.86219516842,2.17490545873,1.28724681049,0.0,1.6500160872,2.750026812,0.453119558793,0.0,0.453119558793
 05/13  10:00:00,8.35318767336,2.17490545873,1.77823931542,0.0,1.6500160872,2.750026812,0.45311269732,0.0,0.45311269732
 05/13  11:00:00,8.54815145905,2.17490545873,1.97320310111,0.0,1.6500160872,2.750026812,0.45311357379,0.0,0.45311357379
 05/13  12:00:00,6.74144097144,2.17490545873,1.81650870071,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  13:00:00,6.74652325789,2.17490545873,1.82159098716,0.0,0.8250080436,1.9250187684,0.453104091956,0.0,0.453104091956
 05/13  14:00:00,6.70934441941,2.17490545873,1.78441214868,0.0,0.8250080436,1.9250187684,0.453097258461,0.0,0.453097258461
 05/13  15:00:00,6.77468698695,2.17490545873,1.84975471621,0.0,0.8250080436,1.9250187684,0.45309885639,0.0,0.45309885639
 05/13  16:00:00,6.79688338391,2.17490545873,1.87195111318,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  17:00:00,5.97691129099,2.17490545873,1.87698706385,0.0,0.2750026812,1.6500160872,0.453093577278,0.0,0.453093577278
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095760439,0.0,0.453095760439
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309110152,0.0,0.45309110152
 05/13  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092311849,0.0,0.453092311849
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068431122,0.0,0.453068431122
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061568136,0.0,0.453061568136
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308456125,0.0,0.45308456125
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071992343,0.0,0.453071992343
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062412609,0.0,0.453062412609
 05/14  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058049145,0.0,0.453058049145
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308164906,0.0,0.45308164906
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080888676,0.0,0.453080888676
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530904452,0.0,0.4530904452
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058208032,0.0,0.453058208032
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068633369,0.0,0.453068633369
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308690033,0.0,0.45308690033
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082798308,0.0,0.453082798308
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087150016,0.0,0.453087150016
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074307018,0.0,0.453074307018
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057283352,0.0,0.453057283352
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307655273,0.0,0.45307655273
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064951925,0.0,0.453064951925
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058476182,0.0,0.453058476182
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086815441,0.0,0.453086815441
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092312935,0.0,0.453092312935
 05/15  06:00:00,5.5671701697,2.17490545873,0.258404565632,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  07:00:00,6.03238551348,2.17490545873,0.0074425179441,0.0,1.6500160872,2.2000214496,0.778935764634,0.325864356123,0.453071408511
 05/15  08:00:00,12.7954929346,2.17490545873,0.720490952665,0.0,4.9500482616,4.9500482616,0.453095770727,0.0,0.453095770727
 05/15  09:00:00,12.9856295402,2.17490545873,0.910627558264,0.0,4.9500482616,4.9500482616,0.453103640174,0.0,0.453103640174
 05/15  10:00:00,13.0014803578,2.17490545873,0.926478375858,0.0,4.9500482616,4.9500482616,0.453117612263,0.0,0.453117612263
 05/15  11:00:00,13.0052394744,2.17490545873,0.93023749247,0.0,4.9500482616,4.9500482616,0.453150448146,0.0,0.453150448146
 05/15  12:00:00,12.2209444745,2.17490545873,0.69594785498,0.0,4.9500482616,4.4000428992,0.886308646245,0.0,0.886308646245
 05/15  13:00:00,13.0306602328,2.17490545873,0.955658250899,0.0,4.9500482616,4.9500482616,0.453167312118,0.0,0.453167312118
 05/15  14:00:00,13.0620157651,2.17490545873,0.987013783163,0.0,4.9500482616,4.9500482616,0.453100680765,0.0,0.453100680765
 05/15  15:00:00,13.1481732681,2.17490545873,1.07317128617,0.0,4.9500482616,4.9500482616,0.453092749025,0.0,0.453092749025
 05/15  16:00:00,13.2523477983,2.17490545873,1.17734581636,0.0,4.9500482616,4.9500482616,0.453156501256,0.0,0.453156501256
 05/15  17:00:00,8.04089641815,2.17490545873,0.365937335414,0.0,2.750026812,2.750026812,0.453120879144,0.0,0.453120879144
 05/15  18:00:00,6.08353891913,2.17490545873,0.058595923591,0.0,1.6500160872,2.2000214496,0.453112925267,0.0,0.453112925267
 05/15  19:00:00,6.02980618145,2.17490545873,0.00486318590924,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/15  20:00:00,7.01027096647,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453096629722,0.0,0.453096629722
 05/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.4530893225,0.0,0.4530893225
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084531561,0.0,0.453084531561
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077486016,0.0,0.453077486016
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070344123,0.0,0.453070344123
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063179251,0.0,0.453063179251
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056009411,0.0,0.453056009411
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,5.37267915542,2.17490545873,0.0639135513479,0.0,0.5500053624,2.2000214496,0.453065860183,0.0,0.453065860183
 05/16  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.2742875552,0.821180985224,0.453106569978
 05/16  08:00:00,12.1154057811,2.17490545873,0.0404037991482,0.0,4.9500482616,4.9500482616,0.453144337289,0.0,0.453144337289
 05/16  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453098387445,0.0,0.453098387445
 05/16  10:00:00,12.1055416332,2.17490545873,0.0305396512312,0.0,4.9500482616,4.9500482616,0.453113488828,0.0,0.453113488828
 05/16  11:00:00,12.2737695714,2.17490545873,0.198767589487,0.0,4.9500482616,4.9500482616,0.453163762868,0.0,0.453163762868
 05/16  12:00:00,11.7677327467,2.17490545873,0.242736127125,0.0,4.9500482616,4.4000428992,0.453180974476,0.0,0.453180974476
 05/16  13:00:00,12.7546421144,2.17490545873,0.679640132492,0.0,4.9500482616,4.9500482616,0.453186974954,0.0,0.453186974954
 05/16  14:00:00,12.8848763245,2.17490545873,0.809874342594,0.0,4.9500482616,4.9500482616,0.453146822428,0.0,0.453146822428
 05/16  15:00:00,12.9472936146,2.17490545873,0.872291632623,0.0,4.9500482616,4.9500482616,0.45313753222,0.0,0.45313753222
 05/16  16:00:00,13.0476809197,2.17490545873,0.972678937806,0.0,4.9500482616,4.9500482616,0.453152510628,0.0,0.453152510628
 05/16  17:00:00,8.03943065717,2.17490545873,0.364471574431,0.0,2.750026812,2.750026812,0.453107352161,0.0,0.453107352161
 05/16  18:00:00,6.1471461527,2.17490545873,0.122203157164,0.0,1.6500160872,2.2000214496,0.453100436614,0.0,0.453100436614
 05/16  19:00:00,6.10754476782,2.17490545873,0.082601772282,0.0,1.6500160872,2.2000214496,0.453096978832,0.0,0.453096978832
 05/16  20:00:00,6.63916649713,2.17490545873,0.0127288639954,0.0,1.1000107248,2.2000214496,0.453114340425,0.0,0.453114340425
 05/16  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074807598,0.0,0.453074807598
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308277452,0.0,0.45308277452
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075577642,0.0,0.453075577642
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068320639,0.0,0.453068320639
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306104389,0.0,0.45306104389
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066108955,0.0,0.453066108955
 05/17  06:00:00,5.35231751583,2.17490545873,0.04355191176,0.0,0.5500053624,2.2000214496,0.0607173155321,0.0407173155321,0.02
 05/17  07:00:00,6.02627901086,2.17490545873,0.00133601532027,0.0,1.6500160872,2.2000214496,0.531567143074,0.078455218939,0.453111924135
 05/17  08:00:00,12.2261507607,2.17490545873,0.151148778731,0.0,4.9500482616,4.9500482616,0.475734034164,0.022584310683,0.453149723481
 05/17  09:00:00,12.5947528386,2.17490545873,0.519750856659,0.0,4.9500482616,4.9500482616,0.453138511916,0.0,0.453138511916
 05/17  10:00:00,13.3336519757,2.17490545873,1.25864999378,0.0,4.9500482616,4.9500482616,0.453160062641,0.0,0.453160062641
 05/17  11:00:00,13.8175568472,2.17490545873,1.74255486529,0.0,4.9500482616,4.9500482616,0.453172399114,0.0,0.453172399114
 05/17  12:00:00,13.3194894499,2.17490545873,1.7944928304,0.0,4.9500482616,4.4000428992,0.886354055663,0.0,0.886354055663
 05/17  13:00:00,14.5535688984,2.17490545873,2.47856691646,0.0,4.9500482616,4.9500482616,0.45313131138,0.0,0.45313131138
 05/17  14:00:00,14.8062353983,2.17490545873,2.73123341639,0.0,4.9500482616,4.9500482616,0.453149257205,0.0,0.453149257205
 05/17  15:00:00,15.0120862061,2.17490545873,2.93708422412,0.0,4.9500482616,4.9500482616,0.453110611661,0.0,0.453110611661
 05/17  16:00:00,15.164291918,2.17490545873,3.08928993608,0.0,4.9500482616,4.9500482616,0.453149065282,0.0,0.453149065282
 05/17  17:00:00,9.77485310796,2.17490545873,2.09989402522,0.0,2.750026812,2.750026812,0.453132662738,0.0,0.453132662738
 05/17  18:00:00,7.78349304227,2.17490545873,1.75855004673,0.0,1.6500160872,2.2000214496,0.453120109258,0.0,0.453120109258
 05/17  19:00:00,7.51798099307,2.17490545873,1.49303799753,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,7.67126795316,2.17490545873,1.04483032002,0.0,1.1000107248,2.2000214496,0.453114123371,0.0,0.453114123371
 05/17  21:00:00,8.51131655261,2.17490545873,0.733378919473,0.0,1.1000107248,2.2000214496,0.453088447139,0.0,0.453088447139
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308176925,0.0,0.45308176925
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073077964,0.0,0.453073077964
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065713186,0.0,0.453065713186
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058340436,0.0,0.453058340436
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092752466,0.0,0.453092752466
 05/18  06:00:00,5.52251619048,2.17490545873,0.21375058641,0.0,0.5500053624,2.2000214496,0.453061655003,0.0,0.453061655003
 05/18  07:00:00,6.21453156423,2.17490545873,0.189588568694,0.0,1.6500160872,2.2000214496,0.453109303181,0.0,0.453109303181
 05/18  08:00:00,13.7123021656,2.17490545873,1.63730018369,0.0,4.9500482616,4.9500482616,0.453137649804,0.0,0.453137649804
 05/18  09:00:00,14.1245251013,2.17490545873,2.04952311934,0.0,4.9500482616,4.9500482616,0.453156921659,0.0,0.453156921659
 05/18  10:00:00,14.6081629226,2.17490545873,2.53316094071,0.0,4.9500482616,4.9500482616,0.453151253093,0.0,0.453151253093
 05/18  11:00:00,14.9913002997,2.17490545873,2.91629831777,0.0,4.9500482616,4.9500482616,0.453113988725,0.0,0.453113988725
 05/18  12:00:00,14.3823303976,2.17490545873,2.85733377811,0.0,4.9500482616,4.4000428992,0.453129847797,0.0,0.453129847797
 05/18  13:00:00,15.1935672394,2.17490545873,3.11856525748,0.0,4.9500482616,4.9500482616,0.453170267841,0.0,0.453170267841
 05/18  14:00:00,14.6185167953,2.17490545873,2.5435148134,0.0,4.9500482616,4.9500482616,0.45313768591,0.0,0.45313768591
 05/18  15:00:00,14.7361474323,2.17490545873,2.6611454504,0.0,4.9500482616,4.9500482616,0.453141618336,0.0,0.453141618336
 05/18  16:00:00,15.007676732,2.17490545873,2.93267475008,0.0,4.9500482616,4.9500482616,0.453162195183,0.0,0.453162195183
 05/18  17:00:00,9.62450423266,2.17490545873,1.94954514992,0.0,2.750026812,2.750026812,0.453094831649,0.0,0.453094831649
 05/18  18:00:00,7.33865697699,2.17490545873,1.31371398146,0.0,1.6500160872,2.2000214496,0.45311721187,0.0,0.45311721187
 05/18  19:00:00,6.89524930613,2.17490545873,0.870306310596,0.0,1.6500160872,2.2000214496,0.45310635409,0.0,0.45310635409
 05/18  20:00:00,7.04128712821,2.17490545873,0.414849495072,0.0,1.1000107248,2.2000214496,0.453109692711,0.0,0.453109692711
 05/18  21:00:00,8.00084580269,2.17490545873,0.222908169548,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307103978,0.0,0.45307103978
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063557419,0.0,0.453063557419
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056132002,0.0,0.453056132002
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084034223,0.0,0.453084034223
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076581925,0.0,0.453076581925
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  06:00:00,5.55927063031,2.17490545873,0.250505026236,0.0,0.5500053624,2.2000214496,0.453085868977,0.0,0.453085868977
 05/19  07:00:00,6.08819426161,2.17490545873,0.0632512660697,0.0,1.6500160872,2.2000214496,0.678788543609,0.22570425735,0.45308428626
 05/19  08:00:00,13.205241559,2.17490545873,1.13023957702,0.0,4.9500482616,4.9500482616,0.453123635623,0.0,0.453123635623
 05/19  09:00:00,13.5142751376,2.17490545873,1.43927315565,0.0,4.9500482616,4.9500482616,0.4531520385,0.0,0.4531520385
 05/19  10:00:00,13.8015692525,2.17490545873,1.72656727054,0.0,4.9500482616,4.9500482616,0.453145268274,0.0,0.453145268274
 05/19  11:00:00,13.9172908938,2.17490545873,1.84228891188,0.0,4.9500482616,4.9500482616,0.453120860904,0.0,0.453120860904
 05/19  12:00:00,13.2328167634,2.17490545873,1.70782014382,0.0,4.9500482616,4.4000428992,0.453158956199,0.0,0.453158956199
 05/19  13:00:00,14.2105143858,2.17490545873,2.13551240383,0.0,4.9500482616,4.9500482616,0.886314195053,0.0,0.886314195053
 05/19  14:00:00,14.5021927385,2.17490545873,2.42719075657,0.0,4.9500482616,4.9500482616,0.453143926933,0.0,0.453143926933
 05/19  15:00:00,14.5632800438,2.17490545873,2.4882780619,0.0,4.9500482616,4.9500482616,0.45313585224,0.0,0.45313585224
 05/19  16:00:00,14.7136066623,2.17490545873,2.63860468034,0.0,4.9500482616,4.9500482616,0.453140629264,0.0,0.453140629264
 05/19  17:00:00,9.42074266302,2.17490545873,1.74578358029,0.0,2.750026812,2.750026812,0.453086422491,0.0,0.453086422491
 05/19  18:00:00,7.23146158982,2.17490545873,1.20651859428,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  19:00:00,7.09570431968,2.17490545873,1.07076132414,0.0,1.6500160872,2.2000214496,0.453106207158,0.0,0.453106207158
 05/19  20:00:00,7.30410596164,2.17490545873,0.6776683285,0.0,1.1000107248,2.2000214496,0.453075621256,0.0,0.453075621256
 05/19  21:00:00,8.10166293053,2.17490545873,0.32372529739,0.0,1.1000107248,2.2000214496,0.453093010897,0.0,0.453093010897
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082479013,0.0,0.453082479013
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075024092,0.0,0.453075024092
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086581197,0.0,0.453086581197
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308530002,0.0,0.45308530002
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060666051,0.0,0.453060666051
 05/20  06:00:00,5.39304605903,2.17490545873,0.0842804549632,0.0,0.5500053624,2.2000214496,0.453065184805,0.0,0.453065184805
 05/20  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,0.0421857822108,0.0221857822108,0.02
 05/20  08:00:00,6.65713458504,2.17490545873,0.082186227103,0.0,1.6500160872,2.750026812,0.453108259029,0.0,0.453108259029
 05/20  09:00:00,6.8360870212,2.17490545873,0.261138663262,0.0,1.6500160872,2.750026812,0.453116692607,0.0,0.453116692607
 05/20  10:00:00,7.28105870428,2.17490545873,0.706110346348,0.0,1.6500160872,2.750026812,0.453105507466,0.0,0.453105507466
 05/20  11:00:00,7.66240438298,2.17490545873,1.08745602504,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,5.97172403545,2.17490545873,1.04679176472,0.0,0.8250080436,1.9250187684,0.453119174601,0.0,0.453119174601
 05/20  13:00:00,6.18622463931,2.17490545873,1.26129236857,0.0,0.8250080436,1.9250187684,0.453102637965,0.0,0.453102637965
 05/20  14:00:00,6.316667225,2.17490545873,1.39173495426,0.0,0.8250080436,1.9250187684,0.453107513598,0.0,0.453107513598
 05/20  15:00:00,6.41418090427,2.17490545873,1.48924863354,0.0,0.8250080436,1.9250187684,0.453091590966,0.0,0.453091590966
 05/20  16:00:00,6.59488148941,2.17490545873,1.66994921867,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  17:00:00,5.48334166152,2.17490545873,1.38341743438,0.0,0.2750026812,1.6500160872,0.453083354984,0.0,0.453083354984
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064257398,0.0,0.453064257398
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087549997,0.0,0.453087549997
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098878637,0.0,0.453098878637
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071620282,0.0,0.453071620282
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064049011,0.0,0.453064049011
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085738709,0.0,0.453085738709
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072608136,0.0,0.453072608136
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065667061,0.0,0.453065667061
 05/21  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057242981,0.0,0.453057242981
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530801809,0.0,0.4530801809
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084995124,0.0,0.453084995124
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077316083,0.0,0.453077316083
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084808819,0.0,0.453084808819
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084741116,0.0,0.453084741116
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071936506,0.0,0.453071936506
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083847623,0.0,0.453083847623
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086768839,0.0,0.453086768839
 05/21  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084670275,0.0,0.453084670275
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083109925,0.0,0.453083109925
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067893621,0.0,0.453067893621
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056738449,0.0,0.453056738449
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084401315,0.0,0.453084401315
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076645979,0.0,0.453076645979
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082897608,0.0,0.453082897608
 05/22  06:00:00,5.39481867083,2.17490545873,0.0860530667607,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  07:00:00,6.11664368242,2.17490545873,0.0917006868803,0.0,1.6500160872,2.2000214496,0.469804462056,0.0166992581947,0.453105203862
 05/22  08:00:00,13.2105684726,2.17490545873,1.13556649063,0.0,4.9500482616,4.9500482616,0.453147184046,0.0,0.453147184046
 05/22  09:00:00,13.9643976555,2.17490545873,1.88939567355,0.0,4.9500482616,4.9500482616,0.453153667755,0.0,0.453153667755
 05/22  10:00:00,14.408078968,2.17490545873,2.33307698608,0.0,4.9500482616,4.9500482616,0.453146835409,0.0,0.453146835409
 05/22  11:00:00,14.9213132177,2.17490545873,2.8463112358,0.0,4.9500482616,4.9500482616,0.453167829517,0.0,0.453167829517
 05/22  12:00:00,14.4077432707,2.17490545873,2.88274665112,0.0,4.9500482616,4.4000428992,0.453186555169,0.0,0.453186555169
 05/22  13:00:00,15.5782118572,2.17490545873,3.50320987523,0.0,4.9500482616,4.9500482616,0.886358920446,0.0,0.886358920446
 05/22  14:00:00,15.8317964424,2.17490545873,3.75679446044,0.0,4.9500482616,4.9500482616,0.453130632614,0.0,0.453130632614
 05/22  15:00:00,16.1109280069,2.17490545873,4.03592602497,0.0,4.9500482616,4.9500482616,0.453118238587,0.0,0.453118238587
 05/22  16:00:00,16.3620190226,2.17490545873,4.2870170407,0.0,4.9500482616,4.9500482616,0.453160802936,0.0,0.453160802936
 05/22  17:00:00,10.7409186878,2.17490545873,3.06595960509,0.0,2.750026812,2.750026812,0.453122109012,0.0,0.453122109012
 05/22  18:00:00,8.56574863498,2.17490545873,2.54080563944,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/22  19:00:00,8.27809775569,2.17490545873,2.25315476015,0.0,1.6500160872,2.2000214496,0.453111908847,0.0,0.453111908847
 05/22  20:00:00,8.34963371876,2.17490545873,1.72319608562,0.0,1.1000107248,2.2000214496,0.453115041472,0.0,0.453115041472
 05/22  21:00:00,9.17920957167,2.17490545873,1.40127193853,0.0,1.1000107248,2.2000214496,0.45309046228,0.0,0.45309046228
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306144494,0.0,0.45306144494
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088951323,0.0,0.453088951323
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081085299,0.0,0.453081085299
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073223192,0.0,0.453073223192
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073697226,0.0,0.453073697226
 05/23  06:00:00,6.13262383354,2.17490545873,0.823858229466,0.0,0.5500053624,2.2000214496,0.453077718748,0.0,0.453077718748
 05/23  07:00:00,6.86525933873,2.17490545873,0.840316343196,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  08:00:00,14.613161414,2.17490545873,2.53815943204,0.0,4.9500482616,4.9500482616,0.453132479575,0.0,0.453132479575
 05/23  09:00:00,15.2332908185,2.17490545873,3.15828883661,0.0,4.9500482616,4.9500482616,0.453154105251,0.0,0.453154105251
 05/23  10:00:00,15.5870858334,2.17490545873,3.51208385147,0.0,4.9500482616,4.9500482616,0.453148928261,0.0,0.453148928261
 05/23  11:00:00,15.7650941954,2.17490545873,3.69009221345,0.0,4.9500482616,4.9500482616,0.453156317989,0.0,0.453156317989
 05/23  12:00:00,15.1099056948,2.17490545873,3.58490907527,0.0,4.9500482616,4.4000428992,0.886346196729,0.0,0.886346196729
 05/23  13:00:00,16.1067168123,2.17490545873,4.03171483037,0.0,4.9500482616,4.9500482616,0.453122918563,0.0,0.453122918563
 05/23  14:00:00,16.1356404081,2.17490545873,4.06063842613,0.0,4.9500482616,4.9500482616,0.453122924194,0.0,0.453122924194
 05/23  15:00:00,16.0763123592,2.17490545873,4.00131037728,0.0,4.9500482616,4.9500482616,0.453138626211,0.0,0.453138626211
 05/23  16:00:00,16.40659142,2.17490545873,4.33158943809,0.0,4.9500482616,4.9500482616,0.453137303423,0.0,0.453137303423
 05/23  17:00:00,11.2118099683,2.17490545873,3.53685088557,0.0,2.750026812,2.750026812,0.453122002914,0.0,0.453122002914
 05/23  18:00:00,8.94739592134,2.17490545873,2.9224529258,0.0,1.6500160872,2.2000214496,0.453111734948,0.0,0.453111734948
 05/23  19:00:00,8.5660977874,2.17490545873,2.54115479186,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  20:00:00,8.65204242733,2.17490545873,2.02560479419,0.0,1.1000107248,2.2000214496,0.453112824528,0.0,0.453112824528
 05/23  21:00:00,9.45101805213,2.17490545873,1.67308041899,0.0,1.1000107248,2.2000214496,0.453093729572,0.0,0.453093729572
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087498536,0.0,0.453087498536
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078076825,0.0,0.453078076825
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070124155,0.0,0.453070124155
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062145868,0.0,0.453062145868
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305416033,0.0,0.45305416033
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  06:00:00,6.19876979723,2.17490545873,0.890004193156,0.0,0.5500053624,2.2000214496,0.453062693193,0.0,0.453062693193
 05/24  07:00:00,6.90588896568,2.17490545873,0.880945970146,0.0,1.6500160872,2.2000214496,0.453100617908,0.0,0.453100617908
 05/24  08:00:00,14.5979163276,2.17490545873,2.52291434562,0.0,4.9500482616,4.9500482616,0.4531455541,0.0,0.4531455541
 05/24  09:00:00,14.8977532169,2.17490545873,2.822751235,0.0,4.9500482616,4.9500482616,0.453141969564,0.0,0.453141969564
 05/24  10:00:00,14.9990895612,2.17490545873,2.92408757931,0.0,4.9500482616,4.9500482616,0.453154869007,0.0,0.453154869007
 05/24  11:00:00,15.3931594128,2.17490545873,3.31815743082,0.0,4.9500482616,4.9500482616,0.453171755931,0.0,0.453171755931
 05/24  12:00:00,14.7608689456,2.17490545873,3.23587232604,0.0,4.9500482616,4.4000428992,0.453149916887,0.0,0.453149916887
 05/24  13:00:00,15.7481905075,2.17490545873,3.67318852558,0.0,4.9500482616,4.9500482616,0.453179692409,0.0,0.453179692409
 05/24  14:00:00,15.6254849928,2.17490545873,3.55048301082,0.0,4.9500482616,4.9500482616,0.453136424032,0.0,0.453136424032
 05/24  15:00:00,15.5041521872,2.17490545873,3.42915020525,0.0,4.9500482616,4.9500482616,0.453123622445,0.0,0.453123622445
 05/24  16:00:00,15.5540299628,2.17490545873,3.47902798087,0.0,4.9500482616,4.9500482616,0.453137879049,0.0,0.453137879049
 05/24  17:00:00,10.1782321714,2.17490545873,2.50327308867,0.0,2.750026812,2.750026812,0.453124412434,0.0,0.453124412434
