Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  18:00:00,7.98815586394,2.17490545873,1.96321286841,0.0,1.6500160872,2.2000214496,0.453110848151,0.0,0.453110848151
 05/24  19:00:00,7.67154302971,2.17490545873,1.64660003417,0.0,1.6500160872,2.2000214496,0.453106458889,0.0,0.453106458889
 05/24  20:00:00,7.713407597,2.17490545873,1.08696996386,0.0,1.1000107248,2.2000214496,0.453111665015,0.0,0.453111665015
 05/24  21:00:00,8.4490773007,2.17490545873,0.671139667568,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087882902,0.0,0.453087882902
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079713816,0.0,0.453079713816
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087887595,0.0,0.453087887595
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079837337,0.0,0.453079837337
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071771833,0.0,0.453071771833
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.42903505938,2.17490545873,0.120269455311,0.0,0.5500053624,2.2000214496,0.484044340167,0.0309517897327,0.453092550435
 05/25  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.524198847819,0.071098225538,0.453100622281
 05/25  08:00:00,12.6272410309,2.17490545873,0.552239048943,0.0,4.9500482616,4.9500482616,0.457243969216,0.00410238637674,0.453141582839
 05/25  09:00:00,13.2568390798,2.17490545873,1.18183709784,0.0,4.9500482616,4.9500482616,0.453137756812,0.0,0.453137756812
 05/25  10:00:00,13.6982647583,2.17490545873,1.62326277634,0.0,4.9500482616,4.9500482616,0.453157162688,0.0,0.453157162688
 05/25  11:00:00,14.1354322129,2.17490545873,2.06043023101,0.0,4.9500482616,4.9500482616,0.453165782611,0.0,0.453165782611
 05/25  12:00:00,13.8631925181,2.17490545873,2.33819589854,0.0,4.9500482616,4.4000428992,0.4531883255,0.0,0.4531883255
 05/25  13:00:00,15.1516470333,2.17490545873,3.07664505135,0.0,4.9500482616,4.9500482616,0.45318720057,0.0,0.45318720057
 05/25  14:00:00,15.5083892404,2.17490545873,3.43338725845,0.0,4.9500482616,4.9500482616,0.453162446869,0.0,0.453162446869
 05/25  15:00:00,15.6986129303,2.17490545873,3.62361094839,0.0,4.9500482616,4.9500482616,0.453128489852,0.0,0.453128489852
 05/25  16:00:00,15.7169719408,2.17490545873,3.64196995884,0.0,4.9500482616,4.9500482616,0.453159612759,0.0,0.453159612759
 05/25  17:00:00,10.1948577569,2.17490545873,2.51989867417,0.0,2.750026812,2.750026812,0.453156487228,0.0,0.453156487228
 05/25  18:00:00,8.12691484348,2.17490545873,2.10197184794,0.0,1.6500160872,2.2000214496,0.453120294064,0.0,0.453120294064
 05/25  19:00:00,7.84143228825,2.17490545873,1.81648929271,0.0,1.6500160872,2.2000214496,0.453105408522,0.0,0.453105408522
 05/25  20:00:00,7.95367289049,2.17490545873,1.32723525735,0.0,1.1000107248,2.2000214496,0.45310807265,0.0,0.45310807265
 05/25  21:00:00,8.85885366808,2.17490545873,1.08091603495,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083888939,0.0,0.453083888939
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071532568,0.0,0.453071532568
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082519719,0.0,0.453082519719
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055240686,0.0,0.453055240686
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082352234,0.0,0.453082352234
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308620748,0.0,0.45308620748
 05/26  06:00:00,5.31002816637,2.17490545873,0.385095895631,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  07:00:00,6.11098844102,2.17490545873,0.0860454454805,0.0,1.6500160872,2.2000214496,0.580000100506,0.126886665965,0.453113434541
 05/26  08:00:00,13.2767845184,2.17490545873,1.20178253646,0.0,4.9500482616,4.9500482616,0.453139403534,0.0,0.453139403534
 05/26  09:00:00,13.5309144671,2.17490545873,1.45591248521,0.0,4.9500482616,4.9500482616,0.453143863422,0.0,0.453143863422
 05/26  10:00:00,13.7090771638,2.17490545873,1.63407518187,0.0,4.9500482616,4.9500482616,0.453152051381,0.0,0.453152051381
 05/26  11:00:00,13.8966193007,2.17490545873,1.8216173188,0.0,4.9500482616,4.9500482616,0.453118332631,0.0,0.453118332631
 05/26  12:00:00,13.2661721163,2.17490545873,1.7411754968,0.0,4.9500482616,4.4000428992,0.45318022044,0.0,0.45318022044
 05/26  13:00:00,14.2504578612,2.17490545873,2.17545587928,0.0,4.9500482616,4.9500482616,0.886371096239,0.0,0.886371096239
 05/26  14:00:00,14.1315364509,2.17490545873,2.05653446897,0.0,4.9500482616,4.9500482616,0.453136741105,0.0,0.453136741105
 05/26  15:00:00,13.9003245791,2.17490545873,1.82532259713,0.0,4.9500482616,4.9500482616,0.453140899712,0.0,0.453140899712
 05/26  16:00:00,13.8523747141,2.17490545873,1.77737273219,0.0,4.9500482616,4.9500482616,0.45311619358,0.0,0.45311619358
 05/26  17:00:00,8.75847263904,2.17490545873,1.0835135563,0.0,2.750026812,2.750026812,0.453120935336,0.0,0.453120935336
 05/26  18:00:00,6.81399119886,2.17490545873,0.789048203319,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,6.62377321211,2.17490545873,0.598830216578,0.0,1.6500160872,2.2000214496,0.453114984833,0.0,0.453114984833
 05/26  20:00:00,6.87329308343,2.17490545873,0.246855450291,0.0,1.1000107248,2.2000214496,0.453105559706,0.0,0.453105559706
 05/26  21:00:00,7.87828836066,2.17490545873,0.100350727525,0.0,1.1000107248,2.2000214496,0.453083880322,0.0,0.453083880322
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307449418,0.0,0.45307449418
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066320105,0.0,0.453066320105
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058029494,0.0,0.453058029494
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085008199,0.0,0.453085008199
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085026882,0.0,0.453085026882
 05/27  06:00:00,5.0103194615,2.17490545873,0.0853871907601,0.0,0.5500053624,2.2000214496,0.453089895199,0.0,0.453089895199
 05/27  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,0.0513717315348,0.0313717315348,0.02
 05/27  08:00:00,6.5956392613,2.17490545873,0.0206909033612,0.0,1.6500160872,2.750026812,0.453085677897,0.0,0.453085677897
 05/27  09:00:00,6.62021660228,2.17490545873,0.0452682443441,0.0,1.6500160872,2.750026812,0.453112839422,0.0,0.453112839422
 05/27  10:00:00,6.70527241259,2.17490545873,0.130324054652,0.0,1.6500160872,2.750026812,0.453107838667,0.0,0.453107838667
 05/27  11:00:00,6.91188637829,2.17490545873,0.336938020357,0.0,1.6500160872,2.750026812,0.453114298634,0.0,0.453114298634
 05/27  12:00:00,5.09393421977,2.17490545873,0.169001949029,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  13:00:00,5.25136985718,2.17490545873,0.326437586445,0.0,0.8250080436,1.9250187684,0.453115874427,0.0,0.453115874427
 05/27  14:00:00,5.40061967699,2.17490545873,0.475687406251,0.0,0.8250080436,1.9250187684,0.453104390811,0.0,0.453104390811
 05/27  15:00:00,5.45549789947,2.17490545873,0.530565628729,0.0,0.8250080436,1.9250187684,0.453100283933,0.0,0.453100283933
 05/27  16:00:00,5.56258367763,2.17490545873,0.637651406896,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  17:00:00,4.61396259458,2.17490545873,0.514038367442,0.0,0.2750026812,1.6500160872,0.453071780502,0.0,0.453071780502
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084203302,0.0,0.453084203302
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086839086,0.0,0.453086839086
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083448873,0.0,0.453083448873
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074749172,0.0,0.453074749172
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066473066,0.0,0.453066473066
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052960859,0.0,0.453052960859
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073850052,0.0,0.453073850052
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066194397,0.0,0.453066194397
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057079851,0.0,0.453057079851
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079385155,0.0,0.453079385155
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083025536,0.0,0.453083025536
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086715619,0.0,0.453086715619
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091989058,0.0,0.453091989058
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080083534,0.0,0.453080083534
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083247144,0.0,0.453083247144
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069496597,0.0,0.453069496597
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085619617,0.0,0.453085619617
 05/28  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078029486,0.0,0.453078029486
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075578862,0.0,0.453075578862
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530786692,0.0,0.4530786692
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308075624,0.0,0.45308075624
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066968765,0.0,0.453066968765
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053139107,0.0,0.453053139107
 05/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086465513,0.0,0.453086465513
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072195857,0.0,0.453072195857
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087020418,0.0,0.453087020418
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087070435,0.0,0.453087070435
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086500773,0.0,0.453086500773
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085663589,0.0,0.453085663589
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075980873,0.0,0.453075980873
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080693541,0.0,0.453080693541
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084817381,0.0,0.453084817381
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088459154,0.0,0.453088459154
 05/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089525378,0.0,0.453089525378
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308654327,0.0,0.45308654327
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072727661,0.0,0.453072727661
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063940568,0.0,0.453063940568
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055355296,0.0,0.453055355296
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088140951,0.0,0.453088140951
 05/30  06:00:00,4.98620474263,2.17490545873,0.0612724718954,0.0,0.5500053624,2.2000214496,0.500704253358,0.0476122849552,0.453091968403
 05/30  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.510625581254,0.0575152871273,0.453110294127
 05/30  08:00:00,12.1225011747,2.17490545873,0.0474991927529,0.0,4.9500482616,4.9500482616,0.041563542486,0.021563542486,0.02
 05/30  09:00:00,12.2702780985,2.17490545873,0.195276116573,0.0,4.9500482616,4.9500482616,0.453139337235,0.0,0.453139337235
 05/30  10:00:00,12.7646301662,2.17490545873,0.689628184259,0.0,4.9500482616,4.9500482616,0.453146864516,0.0,0.453146864516
 05/30  11:00:00,13.1381756151,2.17490545873,1.06317363313,0.0,4.9500482616,4.9500482616,0.886299342067,0.0,0.886299342067
 05/30  12:00:00,12.4261481779,2.17490545873,0.901151558333,0.0,4.9500482616,4.4000428992,0.453178583491,0.0,0.453178583491
 05/30  13:00:00,13.349206714,2.17490545873,1.27420473204,0.0,4.9500482616,4.9500482616,0.453148724786,0.0,0.453148724786
 05/30  14:00:00,13.6924234941,2.17490545873,1.6174215122,0.0,4.9500482616,4.9500482616,0.453145680821,0.0,0.453145680821
 05/30  15:00:00,14.0882562921,2.17490545873,2.01325431015,0.0,4.9500482616,4.9500482616,0.453128765003,0.0,0.453128765003
 05/30  16:00:00,14.2523146131,2.17490545873,2.1773126312,0.0,4.9500482616,4.9500482616,0.453152385703,0.0,0.453152385703
 05/30  17:00:00,8.91275790774,2.17490545873,1.23779882501,0.0,2.750026812,2.750026812,0.453117031737,0.0,0.453117031737
 05/30  18:00:00,6.79322119051,2.17490545873,0.768278194977,0.0,1.6500160872,2.2000214496,0.453105073599,0.0,0.453105073599
 05/30  19:00:00,6.59202622017,2.17490545873,0.567083224633,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  20:00:00,6.58578468831,2.17490545873,0.34318038851,0.0,1.1000107248,2.2000214496,0.45310826694,0.0,0.45310826694
 05/30  21:00:00,8.05765889212,2.17490545873,0.279721258979,0.0,1.1000107248,2.2000214496,0.453060740503,0.0,0.453060740503
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055491321,0.0,0.453055491321
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082155268,0.0,0.453082155268
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073512398,0.0,0.453073512398
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064840008,0.0,0.453064840008
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056156747,0.0,0.453056156747
 05/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,5.03164903566,2.17490545873,0.106716764921,0.0,0.5500053624,2.2000214496,0.453063564306,0.0,0.453063564306
 05/31  07:00:00,6.04949666103,2.17490545873,0.0245536654935,0.0,1.6500160872,2.2000214496,0.699181971015,0.246106294431,0.453075676584
 05/31  08:00:00,13.2057156855,2.17490545873,1.1307137036,0.0,4.9500482616,4.9500482616,0.453128218447,0.0,0.453128218447
 05/31  09:00:00,13.5432158049,2.17490545873,1.46821382299,0.0,4.9500482616,4.9500482616,0.453133959157,0.0,0.453133959157
 05/31  10:00:00,13.5210666407,2.17490545873,1.44606465878,0.0,4.9500482616,4.9500482616,0.453140275336,0.0,0.453140275336
 05/31  11:00:00,13.7129803062,2.17490545873,1.63797832424,0.0,4.9500482616,4.9500482616,0.453164605362,0.0,0.453164605362
 05/31  12:00:00,13.0468654368,2.17490545873,1.52186881723,0.0,4.9500482616,4.4000428992,0.453128032527,0.0,0.453128032527
 05/31  13:00:00,14.0626968388,2.17490545873,1.9876948569,0.0,4.9500482616,4.9500482616,0.453124241073,0.0,0.453124241073
 05/31  14:00:00,14.2621872992,2.17490545873,2.18718531729,0.0,4.9500482616,4.9500482616,0.453144820111,0.0,0.453144820111
 05/31  15:00:00,14.4651680229,2.17490545873,2.39016604099,0.0,4.9500482616,4.9500482616,0.453136216443,0.0,0.453136216443
 05/31  16:00:00,14.6438099445,2.17490545873,2.56880796256,0.0,4.9500482616,4.9500482616,0.453131165165,0.0,0.453131165165
 05/31  17:00:00,9.43583748586,2.17490545873,1.76087840313,0.0,2.750026812,2.750026812,0.453108332422,0.0,0.453108332422
 05/31  18:00:00,7.33262295234,2.17490545873,1.3076799568,0.0,1.6500160872,2.2000214496,0.453114975557,0.0,0.453114975557
 05/31  19:00:00,7.04911523353,2.17490545873,1.02417223799,0.0,1.6500160872,2.2000214496,0.453104933332,0.0,0.453104933332
 05/31  20:00:00,6.8486787102,2.17490545873,0.606074410392,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  21:00:00,8.08151120277,2.17490545873,0.303573569633,0.0,1.1000107248,2.2000214496,0.453091196617,0.0,0.453091196617
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077679868,0.0,0.453077679868
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086782944,0.0,0.453086782944
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076498496,0.0,0.453076498496
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306773221,0.0,0.45306773221
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077928844,0.0,0.453077928844
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,4.97226361901,2.17490545873,0.0473313482737,0.0,0.5500053624,2.2000214496,0.494547122882,0.041462356909,0.453084765973
 06/01  07:00:00,6.0269874164,2.17490545873,0.00204442086084,0.0,1.6500160872,2.2000214496,0.699929357786,0.246815247203,0.453114110583
 06/01  08:00:00,12.1756576059,2.17490545873,0.100655623954,0.0,4.9500482616,4.9500482616,0.455695824575,0.00255591488826,0.453139909686
 06/01  09:00:00,12.3795203747,2.17490545873,0.304518392735,0.0,4.9500482616,4.9500482616,0.453150031384,0.0,0.453150031384
 06/01  10:00:00,12.5817606554,2.17490545873,0.506758673511,0.0,4.9500482616,4.9500482616,0.45314499682,0.0,0.45314499682
 06/01  11:00:00,12.685773073,2.17490545873,0.610771091063,0.0,4.9500482616,4.9500482616,0.45315978998,0.0,0.45315978998
 06/01  12:00:00,12.110766343,2.17490545873,0.585769723426,0.0,4.9500482616,4.4000428992,0.453183942043,0.0,0.453183942043
 06/01  13:00:00,12.9651119895,2.17490545873,0.890110007582,0.0,4.9500482616,4.9500482616,0.4531615811,0.0,0.4531615811
 06/01  14:00:00,13.064546442,2.17490545873,0.989544460034,0.0,4.9500482616,4.9500482616,0.453114217187,0.0,0.453114217187
 06/01  15:00:00,13.1774564564,2.17490545873,1.1024544745,0.0,4.9500482616,4.9500482616,0.453097665683,0.0,0.453097665683
 06/01  16:00:00,13.350933551,2.17490545873,1.27593156902,0.0,4.9500482616,4.9500482616,0.453135489312,0.0,0.453135489312
 06/01  17:00:00,8.44649023295,2.17490545873,0.771531150212,0.0,2.750026812,2.750026812,0.453126882599,0.0,0.453126882599
 06/01  18:00:00,6.47601939507,2.17490545873,0.451076399531,0.0,1.6500160872,2.2000214496,0.453121641368,0.0,0.453121641368
 06/01  19:00:00,6.2697169584,2.17490545873,0.244773962868,0.0,1.6500160872,2.2000214496,0.45310607066,0.0,0.45310607066
 06/01  20:00:00,6.31438866831,2.17490545873,0.0717843685088,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,7.78358056708,2.17490545873,0.00564293393818,0.0,1.1000107248,2.2000214496,0.453106047593,0.0,0.453106047593
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074008586,0.0,0.453074008586
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082976877,0.0,0.453082976877
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072684515,0.0,0.453072684515
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063812796,0.0,0.453063812796
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054932189,0.0,0.453054932189
 06/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,4.96179795075,2.17490545873,0.0368656800132,0.0,0.5500053624,2.2000214496,0.495451206633,0.0423650748806,0.453086131752
 06/02  07:00:00,6.0273679007,2.17490545873,0.00242490516598,0.0,1.6500160872,2.2000214496,0.633306894481,0.18019262695,0.45311426753
 06/02  08:00:00,12.135927099,2.17490545873,0.0609251170632,0.0,4.9500482616,4.9500482616,0.472131810825,0.0189876578308,0.453144152995
 06/02  09:00:00,12.3095462511,2.17490545873,0.23454426916,0.0,4.9500482616,4.9500482616,0.453146837915,0.0,0.453146837915
 06/02  10:00:00,12.5936844747,2.17490545873,0.51868249277,0.0,4.9500482616,4.9500482616,0.453152780836,0.0,0.453152780836
 06/02  11:00:00,12.7763365727,2.17490545873,0.701334590743,0.0,4.9500482616,4.9500482616,0.453158545026,0.0,0.453158545026
 06/02  12:00:00,12.1577327034,2.17490545873,0.63273608389,0.0,4.9500482616,4.4000428992,0.453178674299,0.0,0.453178674299
 06/02  13:00:00,13.0366624067,2.17490545873,0.961660424812,0.0,4.9500482616,4.9500482616,0.453168499188,0.0,0.453168499188
 06/02  14:00:00,13.217129987,2.17490545873,1.14212800503,0.0,4.9500482616,4.9500482616,0.453142404672,0.0,0.453142404672
 06/02  15:00:00,13.4261148456,2.17490545873,1.35111286362,0.0,4.9500482616,4.9500482616,0.453125357155,0.0,0.453125357155
 06/02  16:00:00,13.5708894343,2.17490545873,1.49588745234,0.0,4.9500482616,4.9500482616,0.453163063546,0.0,0.453163063546
 06/02  17:00:00,8.51468911492,2.17490545873,0.839730032186,0.0,2.750026812,2.750026812,0.45305816551,0.0,0.45305816551
 06/02  18:00:00,6.49721344799,2.17490545873,0.472270452449,0.0,1.6500160872,2.2000214496,0.453113203427,0.0,0.453113203427
 06/02  19:00:00,6.35677832501,2.17490545873,0.331835329478,0.0,1.6500160872,2.2000214496,0.453107074021,0.0,0.453107074021
 06/02  20:00:00,6.4019542555,2.17490545873,0.159349955693,0.0,1.1000107248,2.2000214496,0.453105384749,0.0,0.453105384749
 06/02  21:00:00,7.83626230176,2.17490545873,0.0583246686185,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081260673,0.0,0.453081260673
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070864895,0.0,0.453070864895
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061943532,0.0,0.453061943532
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308811497,0.0,0.45308811497
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079178854,0.0,0.453079178854
 06/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,4.98435953563,2.17490545873,0.059427264889,0.0,0.5500053624,2.2000214496,0.493926244531,0.040839586822,0.453086657709
 06/03  07:00:00,4.92493227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,1.48426044501,1.03116174223,0.453098702776
 06/03  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453100482759,0.0,0.453100482759
 06/03  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453090026174,0.0,0.453090026174
 06/03  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453121588184,0.0,0.453121588184
 06/03  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453107223561,0.0,0.453107223561
 06/03  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453083649698,0.0,0.453083649698
 06/03  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453104529108,0.0,0.453104529108
 06/03  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.45307788019,0.0,0.45307788019
 06/03  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,0.453085218464,0.0,0.453085218464
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086769284,0.0,0.453086769284
 06/03  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089856896,0.0,0.453089856896
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056734428,0.0,0.453056734428
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308253163,0.0,0.45308253163
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070867278,0.0,0.453070867278
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056559613,0.0,0.453056559613
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076807834,0.0,0.453076807834
 06/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074774275,0.0,0.453074774275
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058788083,0.0,0.453058788083
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079040421,0.0,0.453079040421
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306479794,0.0,0.45306479794
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061608577,0.0,0.453061608577
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069346441,0.0,0.453069346441
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060572183,0.0,0.453060572183
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080581165,0.0,0.453080581165
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306632654,0.0,0.45306632654
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088159911,0.0,0.453088159911
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082166231,0.0,0.453082166231
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068455748,0.0,0.453068455748
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307268987,0.0,0.45307268987
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079923123,0.0,0.453079923123
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070776863,0.0,0.453070776863
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067516271,0.0,0.453067516271
 06/05  06:00:00,4.98912332274,2.17490545873,0.0641910520026,0.0,0.5500053624,2.2000214496,0.453070546274,0.0,0.453070546274
 06/05  07:00:00,6.02544787945,2.17490545873,0.000504883912429,0.0,1.6500160872,2.2000214496,0.81583596299,0.79583596299,0.02
 06/05  08:00:00,12.1571041589,2.17490545873,0.0821021769386,0.0,4.9500482616,4.9500482616,0.481551080055,0.0284286390704,0.453122440985
 06/05  09:00:00,12.2648816305,2.17490545873,0.189879648598,0.0,4.9500482616,4.9500482616,0.453141878545,0.0,0.453141878545
 06/05  10:00:00,12.4570480445,2.17490545873,0.38204606254,0.0,4.9500482616,4.9500482616,0.453145016738,0.0,0.453145016738
 06/05  11:00:00,12.733521269,2.17490545873,0.65851928711,0.0,4.9500482616,4.9500482616,0.453159904605,0.0,0.453159904605
 06/05  12:00:00,12.228477326,2.17490545873,0.703480706511,0.0,4.9500482616,4.4000428992,0.886351854589,0.0,0.886351854589
 06/05  13:00:00,13.0999398091,2.17490545873,1.02493782718,0.0,4.9500482616,4.9500482616,0.453169726707,0.0,0.453169726707
 06/05  14:00:00,13.1749763323,2.17490545873,1.09997435033,0.0,4.9500482616,4.9500482616,0.453095236758,0.0,0.453095236758
 06/05  15:00:00,13.2919675411,2.17490545873,1.21696555915,0.0,4.9500482616,4.9500482616,0.453132842262,0.0,0.453132842262
 06/05  16:00:00,13.4350027283,2.17490545873,1.36000074633,0.0,4.9500482616,4.9500482616,0.453156604442,0.0,0.453156604442
 06/05  17:00:00,8.38683880531,2.17490545873,0.711879722569,0.0,2.750026812,2.750026812,0.453108995108,0.0,0.453108995108
 06/05  18:00:00,6.34402534908,2.17490545873,0.319082353543,0.0,1.6500160872,2.2000214496,0.453108215131,0.0,0.453108215131
 06/05  19:00:00,6.1821750196,2.17490545873,0.157232024066,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,6.28952434465,2.17490545873,0.0469200448464,0.0,1.1000107248,2.2000214496,0.453108244407,0.0,0.453108244407
 06/05  21:00:00,7.77860033959,2.17490545873,0.000662706448951,0.0,1.1000107248,2.2000214496,0.453088552104,0.0,0.453088552104
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065888796,0.0,0.453065888796
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056672611,0.0,0.453056672611
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082569734,0.0,0.453082569734
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073333855,0.0,0.453073333855
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069967553,0.0,0.453069967553
 06/06  06:00:00,4.96779413647,2.17490545873,0.0428618657351,0.0,0.5500053624,2.2000214496,0.493135640283,0.0400627865092,0.453072853774
 06/06  07:00:00,6.03006384719,2.17490545873,0.0051208516547,0.0,1.6500160872,2.2000214496,0.121086181824,0.101086181824,0.02
 06/06  08:00:00,12.4424573521,2.17490545873,0.367455370164,0.0,4.9500482616,4.9500482616,0.475866161656,0.0227461828538,0.453119978802
 06/06  09:00:00,13.0813467261,2.17490545873,1.00634474417,0.0,4.9500482616,4.9500482616,0.45314940571,0.0,0.45314940571
 06/06  10:00:00,13.4800637147,2.17490545873,1.40506173273,0.0,4.9500482616,4.9500482616,0.453151963643,0.0,0.453151963643
 06/06  11:00:00,13.6825047116,2.17490545873,1.60750272965,0.0,4.9500482616,4.9500482616,0.45315294443,0.0,0.45315294443
 06/06  12:00:00,12.9977010995,2.17490545873,1.47270447993,0.0,4.9500482616,4.4000428992,0.886350194662,0.0,0.886350194662
 06/06  13:00:00,13.8903555389,2.17490545873,1.81535355696,0.0,4.9500482616,4.9500482616,0.453168248748,0.0,0.453168248748
 06/06  14:00:00,14.0519120025,2.17490545873,1.97691002057,0.0,4.9500482616,4.9500482616,0.453093390295,0.0,0.453093390295
 06/06  15:00:00,14.2860771259,2.17490545873,2.21107514396,0.0,4.9500482616,4.9500482616,0.453128765062,0.0,0.453128765062
 06/06  16:00:00,14.5719314404,2.17490545873,2.49692945847,0.0,4.9500482616,4.9500482616,0.453154896059,0.0,0.453154896059
 06/06  17:00:00,9.45319229691,2.17490545873,1.77823321417,0.0,2.750026812,2.750026812,0.453118513599,0.0,0.453118513599
 06/06  18:00:00,7.27511974665,2.17490545873,1.25017675111,0.0,1.6500160872,2.2000214496,0.453112460501,0.0,0.453112460501
 06/06  19:00:00,7.10139318117,2.17490545873,1.07645018563,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,7.01461806196,2.17490545873,0.772013762161,0.0,1.1000107248,2.2000214496,0.453111915777,0.0,0.453111915777
 06/06  21:00:00,8.40144518324,2.17490545873,0.623507550103,0.0,1.1000107248,2.2000214496,0.453090465652,0.0,0.453090465652
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080840417,0.0,0.453080840417
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087684693,0.0,0.453087684693
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078359063,0.0,0.453078359063
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069019852,0.0,0.453069019852
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065515587,0.0,0.453065515587
 06/07  06:00:00,5.41807989341,2.17490545873,0.493147622669,0.0,0.5500053624,2.2000214496,0.453068270831,0.0,0.453068270831
 06/07  07:00:00,6.08352168387,2.17490545873,0.0585786883369,0.0,1.6500160872,2.2000214496,0.15858673148,0.13858673148,0.02
 06/07  08:00:00,13.1026662586,2.17490545873,1.02766427662,0.0,4.9500482616,4.9500482616,0.453102921121,0.0,0.453102921121
 06/07  09:00:00,13.380549841,2.17490545873,1.30554785903,0.0,4.9500482616,4.9500482616,0.453137479628,0.0,0.453137479628
 06/07  10:00:00,13.5561600482,2.17490545873,1.48115806627,0.0,4.9500482616,4.9500482616,0.453109412328,0.0,0.453109412328
 06/07  11:00:00,13.6338352356,2.17490545873,1.5588332537,0.0,4.9500482616,4.9500482616,0.453120346374,0.0,0.453120346374
 06/07  12:00:00,12.9097587955,2.17490545873,1.38476217594,0.0,4.9500482616,4.4000428992,0.88633749615,0.0,0.88633749615
 06/07  13:00:00,13.9507811521,2.17490545873,1.87577917018,0.0,4.9500482616,4.9500482616,0.453160788832,0.0,0.453160788832
 06/07  14:00:00,14.3420070491,2.17490545873,2.26700506714,0.0,4.9500482616,4.9500482616,0.453140306324,0.0,0.453140306324
 06/07  15:00:00,14.5741743333,2.17490545873,2.49917235138,0.0,4.9500482616,4.9500482616,0.453120530234,0.0,0.453120530234
 06/07  16:00:00,14.6004411937,2.17490545873,2.52543921176,0.0,4.9500482616,4.9500482616,0.453144924649,0.0,0.453144924649
 06/07  17:00:00,9.34592617263,2.17490545873,1.6709670899,0.0,2.750026812,2.750026812,0.453128728385,0.0,0.453128728385
 06/07  18:00:00,7.23856656839,2.17490545873,1.21362357285,0.0,1.6500160872,2.2000214496,0.453101325612,0.0,0.453101325612
 06/07  19:00:00,7.01994840416,2.17490545873,0.995005408619,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  20:00:00,7.02338001848,2.17490545873,0.780775718673,0.0,1.1000107248,2.2000214496,0.453100497177,0.0,0.453100497177
 06/07  21:00:00,8.42370762975,2.17490545873,0.645769996618,0.0,1.1000107248,2.2000214496,0.453079562048,0.0,0.453079562048
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086211351,0.0,0.453086211351
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076889407,0.0,0.453076889407
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067446599,0.0,0.453067446599
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057994985,0.0,0.453057994985
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091610725,0.0,0.453091610725
 06/08  06:00:00,5.37762295693,2.17490545873,0.452690686198,0.0,0.5500053624,2.2000214496,0.453056939325,0.0,0.453056939325
 06/08  07:00:00,6.16581311777,2.17490545873,0.140870122231,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  08:00:00,13.5898996805,2.17490545873,1.51489769859,0.0,4.9500482616,4.9500482616,0.453136417628,0.0,0.453136417628
 06/08  09:00:00,14.1630979749,2.17490545873,2.08809599294,0.0,4.9500482616,4.9500482616,0.453134509227,0.0,0.453134509227
 06/08  10:00:00,14.5801509186,2.17490545873,2.50514893664,0.0,4.9500482616,4.9500482616,0.453143802356,0.0,0.453143802356
 06/08  11:00:00,14.872819369,2.17490545873,2.7978173871,0.0,4.9500482616,4.9500482616,0.453156439164,0.0,0.453156439164
 06/08  12:00:00,14.3225772534,2.17490545873,2.79758063385,0.0,4.9500482616,4.4000428992,0.886332148823,0.0,0.886332148823
 06/08  13:00:00,15.2611556551,2.17490545873,3.18615367314,0.0,4.9500482616,4.9500482616,0.453178380393,0.0,0.453178380393
 06/08  14:00:00,15.358838365,2.17490545873,3.2838363831,0.0,4.9500482616,4.9500482616,0.453122429482,0.0,0.453122429482
 06/08  15:00:00,15.5176980338,2.17490545873,3.4426960519,0.0,4.9500482616,4.9500482616,0.453102971732,0.0,0.453102971732
 06/08  16:00:00,15.4091104097,2.17490545873,3.33410842779,0.0,4.9500482616,4.9500482616,0.453158323062,0.0,0.453158323062
 06/08  17:00:00,9.15140279612,2.17490545873,1.47644371338,0.0,2.750026812,2.750026812,0.453127913861,0.0,0.453127913861
 06/08  18:00:00,6.50322660764,2.17490545873,0.478283612105,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,6.33944857591,2.17490545873,0.314505580369,0.0,1.6500160872,2.2000214496,0.453103214224,0.0,0.453103214224
 06/08  20:00:00,6.40159405467,2.17490545873,0.158989754862,0.0,1.1000107248,2.2000214496,0.453103098684,0.0,0.453103098684
 06/08  21:00:00,7.84725959429,2.17490545873,0.0693219611575,0.0,1.1000107248,2.2000214496,0.453080573357,0.0,0.453080573357
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068764775,0.0,0.453068764775
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059289709,0.0,0.453059289709
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084837682,0.0,0.453084837682
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075325547,0.0,0.453075325547
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073634076,0.0,0.453073634076
 06/09  06:00:00,5.08443127463,2.17490545873,0.159499003894,0.0,0.5500053624,2.2000214496,0.453076458838,0.0,0.453076458838
 06/09  07:00:00,6.06045917994,2.17490545873,0.0355161844036,0.0,1.6500160872,2.2000214496,0.0758428835573,0.0558428835573,0.02
 06/09  08:00:00,12.8815264024,2.17490545873,0.80652442044,0.0,4.9500482616,4.9500482616,0.453137560984,0.0,0.453137560984
 06/09  09:00:00,13.5361395606,2.17490545873,1.46113757863,0.0,4.9500482616,4.9500482616,0.453145687152,0.0,0.453145687152
 06/09  10:00:00,13.9147452477,2.17490545873,1.83974326581,0.0,4.9500482616,4.9500482616,0.453146496888,0.0,0.453146496888
 06/09  11:00:00,14.027046162,2.17490545873,1.95204418002,0.0,4.9500482616,4.9500482616,0.453151744738,0.0,0.453151744738
 06/09  12:00:00,13.2847232987,2.17490545873,1.75972667918,0.0,4.9500482616,4.4000428992,0.886360038169,0.0,0.886360038169
 06/09  13:00:00,14.2611241952,2.17490545873,2.18612221329,0.0,4.9500482616,4.9500482616,0.453166590427,0.0,0.453166590427
 06/09  14:00:00,14.2209725633,2.17490545873,2.14597058137,0.0,4.9500482616,4.9500482616,0.453144476985,0.0,0.453144476985
 06/09  15:00:00,14.2990970235,2.17490545873,2.22409504152,0.0,4.9500482616,4.9500482616,0.453133969842,0.0,0.453133969842
 06/09  16:00:00,14.5784572101,2.17490545873,2.50345522816,0.0,4.9500482616,4.9500482616,0.453102268911,0.0,0.453102268911
 06/09  17:00:00,9.2619015535,2.17490545873,1.58694247077,0.0,2.750026812,2.750026812,0.453128009862,0.0,0.453128009862
 06/09  18:00:00,7.20523550258,2.17490545873,1.18029250704,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,7.07190429608,2.17490545873,1.04696130054,0.0,1.6500160872,2.2000214496,0.453096822032,0.0,0.453096822032
 06/09  20:00:00,6.99085511379,2.17490545873,0.748250813987,0.0,1.1000107248,2.2000214496,0.45310151366,0.0,0.45310151366
 06/09  21:00:00,8.1555429475,2.17490545873,0.377605314365,0.0,1.1000107248,2.2000214496,0.453093645006,0.0,0.453093645006
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079728726,0.0,0.453079728726
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070155855,0.0,0.453070155855
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306050535,0.0,0.45306050535
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085945117,0.0,0.453085945117
 06/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085984917,0.0,0.453085984917
 06/10  06:00:00,5.02673517843,2.17490545873,0.10180290769,0.0,0.5500053624,2.2000214496,0.0634503052948,0.0434503052948,0.02
 06/10  07:00:00,4.97301319278,2.17490545873,0.0480809220458,0.0,0.5500053624,2.2000214496,0.517360276766,0.0642696615024,0.453090615263
 06/10  08:00:00,6.84131089774,2.17490545873,0.266362539801,0.0,1.6500160872,2.750026812,0.453104388814,0.0,0.453104388814
 06/10  09:00:00,7.34979245529,2.17490545873,0.774844097356,0.0,1.6500160872,2.750026812,0.453111505908,0.0,0.453111505908
 06/10  10:00:00,7.76147525157,2.17490545873,1.18652689363,0.0,1.6500160872,2.750026812,0.45311297124,0.0,0.45311297124
 06/10  11:00:00,7.99347028213,2.17490545873,1.41852192419,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.13905625175,2.17490545873,1.21412398101,0.0,0.8250080436,1.9250187684,0.453076998157,0.0,0.453076998157
 06/10  13:00:00,6.12526709141,2.17490545873,1.20033482067,0.0,0.8250080436,1.9250187684,0.453096960957,0.0,0.453096960957
 06/10  14:00:00,6.20326755989,2.17490545873,1.27833528915,0.0,0.8250080436,1.9250187684,0.4531010823,0.0,0.4531010823
 06/10  15:00:00,6.22820372436,2.17490545873,1.30327145363,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.19046160786,2.17490545873,1.26552933713,0.0,0.8250080436,1.9250187684,0.453094106009,0.0,0.453094106009
 06/10  17:00:00,5.4128978294,2.17490545873,1.31297360226,0.0,0.2750026812,1.6500160872,0.453071435148,0.0,0.453071435148
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085853123,0.0,0.453085853123
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086512412,0.0,0.453086512412
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081973364,0.0,0.453081973364
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068615823,0.0,0.453068615823
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058979428,0.0,0.453058979428
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307773378,0.0,0.45307773378
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062944905,0.0,0.453062944905
 06/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057598727,0.0,0.453057598727
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078006457,0.0,0.453078006457
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082452681,0.0,0.453082452681
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084991481,0.0,0.453084991481
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307679743,0.0,0.45307679743
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094379258,0.0,0.453094379258
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079036942,0.0,0.453079036942
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452998270472,0.0,0.452998270472
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080703776,0.0,0.453080703776
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079165596,0.0,0.453079165596
 06/11  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093227207,0.0,0.453093227207
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082410638,0.0,0.453082410638
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066114046,0.0,0.453066114046
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054957034,0.0,0.453054957034
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
