Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080237309,0.0,0.453080237309
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070439367,0.0,0.453070439367
 06/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,6.14757198088,2.17490545873,1.22263971015,0.0,0.5500053624,2.2000214496,0.453076048887,0.0,0.453076048887
 06/12  07:00:00,6.88161547096,2.17490545873,0.85667247542,0.0,1.6500160872,2.2000214496,0.453108330601,0.0,0.453108330601
 06/12  08:00:00,14.106833754,2.17490545873,2.03183177207,0.0,4.9500482616,4.9500482616,0.453131011054,0.0,0.453131011054
 06/12  09:00:00,14.35069498,2.17490545873,2.27569299811,0.0,4.9500482616,4.9500482616,0.453130523528,0.0,0.453130523528
 06/12  10:00:00,14.5399948728,2.17490545873,2.46499289091,0.0,4.9500482616,4.9500482616,0.453130611785,0.0,0.453130611785
 06/12  11:00:00,14.8874787616,2.17490545873,2.81247677969,0.0,4.9500482616,4.9500482616,0.453136592748,0.0,0.453136592748
 06/12  12:00:00,14.3612590718,2.17490545873,2.83626245227,0.0,4.9500482616,4.4000428992,0.453173529946,0.0,0.453173529946
 06/12  13:00:00,15.4191258029,2.17490545873,3.34412382094,0.0,4.9500482616,4.9500482616,0.453160427928,0.0,0.453160427928
 06/12  14:00:00,15.5469701568,2.17490545873,3.47196817484,0.0,4.9500482616,4.9500482616,0.453094465652,0.0,0.453094465652
 06/12  15:00:00,15.6276860722,2.17490545873,3.55268409026,0.0,4.9500482616,4.9500482616,0.453128631396,0.0,0.453128631396
 06/12  16:00:00,15.8730869427,2.17490545873,3.79808496078,0.0,4.9500482616,4.9500482616,0.4531418916,0.0,0.4531418916
 06/12  17:00:00,10.3986716203,2.17490545873,2.7237125376,0.0,2.750026812,2.750026812,0.453127350486,0.0,0.453127350486
 06/12  18:00:00,7.84514036789,2.17490545873,1.82019737236,0.0,1.6500160872,2.2000214496,0.453118028187,0.0,0.453118028187
 06/12  19:00:00,7.49669351736,2.17490545873,1.47175052182,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  20:00:00,7.21129005481,2.17490545873,1.35251908834,0.0,1.1000107248,2.2000214496,0.453109436698,0.0,0.453109436698
 06/12  21:00:00,8.99120626952,2.17490545873,1.21326863639,0.0,1.1000107248,2.2000214496,0.453073562998,0.0,0.453073562998
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065917897,0.0,0.453065917897
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056093366,0.0,0.453056093366
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081276532,0.0,0.453081276532
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071390722,0.0,0.453071390722
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064199555,0.0,0.453064199555
 06/13  06:00:00,6.03390086557,2.17490545873,1.10896859483,0.0,0.5500053624,2.2000214496,0.453068008173,0.0,0.453068008173
 06/13  07:00:00,6.7887564693,2.17490545873,0.763813473758,0.0,1.6500160872,2.2000214496,0.453083404732,0.0,0.453083404732
 06/13  08:00:00,14.1852331225,2.17490545873,2.11023114058,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,14.4813665736,2.17490545873,2.40636459166,0.0,4.9500482616,4.9500482616,0.453139972997,0.0,0.453139972997
 06/13  10:00:00,14.733850905,2.17490545873,2.6588489231,0.0,4.9500482616,4.9500482616,0.453139635024,0.0,0.453139635024
 06/13  11:00:00,14.9843621474,2.17490545873,2.90936016543,0.0,4.9500482616,4.9500482616,0.886305136326,0.0,0.886305136326
 06/13  12:00:00,14.3971243276,2.17490545873,2.87212770804,0.0,4.9500482616,4.4000428992,0.453168804575,0.0,0.453168804575
 06/13  13:00:00,15.4163683563,2.17490545873,3.34136637441,0.0,4.9500482616,4.9500482616,0.453174667847,0.0,0.453174667847
 06/13  14:00:00,15.4516128464,2.17490545873,3.37661086451,0.0,4.9500482616,4.9500482616,0.453097373841,0.0,0.453097373841
 06/13  15:00:00,15.3232394414,2.17490545873,3.24823745943,0.0,4.9500482616,4.9500482616,0.453129250801,0.0,0.453129250801
 06/13  16:00:00,15.6779809964,2.17490545873,3.60297901444,0.0,4.9500482616,4.9500482616,0.453151688559,0.0,0.453151688559
 06/13  17:00:00,10.4364842346,2.17490545873,2.76152515187,0.0,2.750026812,2.750026812,0.453116564497,0.0,0.453116564497
 06/13  18:00:00,8.14123999351,2.17490545873,2.11629699797,0.0,1.6500160872,2.2000214496,0.453111875534,0.0,0.453111875534
 06/13  19:00:00,8.01888917801,2.17490545873,1.99394618247,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,7.54011694807,2.17490545873,1.6813459816,0.0,1.1000107248,2.2000214496,0.453109189369,0.0,0.453109189369
 06/13  21:00:00,9.17981231416,2.17490545873,1.40187468103,0.0,1.1000107248,2.2000214496,0.453079540771,0.0,0.453079540771
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085596751,0.0,0.453085596751
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075721445,0.0,0.453075721445
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065727796,0.0,0.453065727796
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055745993,0.0,0.453055745993
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088557624,0.0,0.453088557624
 06/14  06:00:00,5.75411302152,2.17490545873,0.829180750785,0.0,0.5500053624,2.2000214496,0.453090988682,0.0,0.453090988682
 06/14  07:00:00,6.3811038615,2.17490545873,0.35616086596,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,13.7270056564,2.17490545873,1.65200367449,0.0,4.9500482616,4.9500482616,0.453089264896,0.0,0.453089264896
 06/14  09:00:00,14.1377683672,2.17490545873,2.06276638527,0.0,4.9500482616,4.9500482616,0.453144326288,0.0,0.453144326288
 06/14  10:00:00,14.3729040914,2.17490545873,2.2979021095,0.0,4.9500482616,4.9500482616,0.453142273829,0.0,0.453142273829
 06/14  11:00:00,14.5852069269,2.17490545873,2.51020494493,0.0,4.9500482616,4.9500482616,0.453156099919,0.0,0.453156099919
 06/14  12:00:00,13.935197677,2.17490545873,2.41020105742,0.0,4.9500482616,4.4000428992,0.886335169709,0.0,0.886335169709
 06/14  13:00:00,15.1106336935,2.17490545873,3.03563171159,0.0,4.9500482616,4.9500482616,0.453168214578,0.0,0.453168214578
 06/14  14:00:00,15.388692121,2.17490545873,3.31369013903,0.0,4.9500482616,4.9500482616,0.45309374147,0.0,0.45309374147
 06/14  15:00:00,15.4376217242,2.17490545873,3.3626197423,0.0,4.9500482616,4.9500482616,0.453125787163,0.0,0.453125787163
 06/14  16:00:00,15.3156675835,2.17490545873,3.24066560157,0.0,4.9500482616,4.9500482616,0.453152787389,0.0,0.453152787389
 06/14  17:00:00,9.82622887471,2.17490545873,2.15126979197,0.0,2.750026812,2.750026812,0.453114749258,0.0,0.453114749258
 06/14  18:00:00,7.66976124341,2.17490545873,1.64481824787,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  19:00:00,7.54341122528,2.17490545873,1.51846822975,0.0,1.6500160872,2.2000214496,0.453100861519,0.0,0.453100861519
 06/14  20:00:00,7.15044835319,2.17490545873,1.29167738672,0.0,1.1000107248,2.2000214496,0.453107977452,0.0,0.453107977452
 06/14  21:00:00,8.91320953382,2.17490545873,1.13527190068,0.0,1.1000107248,2.2000214496,0.453076544931,0.0,0.453076544931
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063851015,0.0,0.453063851015
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053843869,0.0,0.453053843869
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078815914,0.0,0.453078815914
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306874654,0.0,0.45306874654
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068057255,0.0,0.453068057255
 06/15  06:00:00,5.78171267832,2.17490545873,0.856780407586,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  07:00:00,6.49238131665,2.17490545873,0.467438321117,0.0,1.6500160872,2.2000214496,0.453079138699,0.0,0.453079138699
 06/15  08:00:00,13.7750775294,2.17490545873,1.70007554751,0.0,4.9500482616,4.9500482616,0.45311851376,0.0,0.45311851376
 06/15  09:00:00,14.1598758008,2.17490545873,2.08487381889,0.0,4.9500482616,4.9500482616,0.45313984708,0.0,0.45313984708
 06/15  10:00:00,14.5264533331,2.17490545873,2.45145135119,0.0,4.9500482616,4.9500482616,0.453137893805,0.0,0.453137893805
 06/15  11:00:00,14.747413362,2.17490545873,2.67241138009,0.0,4.9500482616,4.9500482616,0.453157740429,0.0,0.453157740429
 06/15  12:00:00,14.1347464354,2.17490545873,2.60974981589,0.0,4.9500482616,4.4000428992,0.453176874121,0.0,0.453176874121
 06/15  13:00:00,15.2347951708,2.17490545873,3.15979318891,0.0,4.9500482616,4.9500482616,0.886333381394,0.0,0.886333381394
 06/15  14:00:00,15.4760535894,2.17490545873,3.40105160744,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  15:00:00,15.6036321017,2.17490545873,3.5286301198,0.0,4.9500482616,4.9500482616,0.4531376911,0.0,0.4531376911
 06/15  16:00:00,15.8254504665,2.17490545873,3.75044848455,0.0,4.9500482616,4.9500482616,0.453123505869,0.0,0.453123505869
 06/15  17:00:00,10.6075984998,2.17490545873,2.93263941705,0.0,2.750026812,2.750026812,0.453136696295,0.0,0.453136696295
 06/15  18:00:00,8.36178706527,2.17490545873,2.33684406973,0.0,1.6500160872,2.2000214496,0.453114581764,0.0,0.453114581764
 06/15  19:00:00,8.15713066058,2.17490545873,2.13218766504,0.0,1.6500160872,2.2000214496,0.453107680211,0.0,0.453107680211
 06/15  20:00:00,7.6329566582,2.17490545873,1.77418569173,0.0,1.1000107248,2.2000214496,0.453101066892,0.0,0.453101066892
 06/15  21:00:00,9.151665146,2.17490545873,1.37372751286,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083189328,0.0,0.453083189328
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071118197,0.0,0.453071118197
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060999758,0.0,0.453060999758
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085828083,0.0,0.453085828083
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075688191,0.0,0.453075688191
 06/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078300095,0.0,0.453078300095
 06/16  06:00:00,5.98148567557,2.17490545873,1.05655340483,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,6.61410297083,2.17490545873,0.589159975289,0.0,1.6500160872,2.2000214496,0.453108162495,0.0,0.453108162495
 06/16  08:00:00,13.7515937907,2.17490545873,1.67659180876,0.0,4.9500482616,4.9500482616,0.453133073492,0.0,0.453133073492
 06/16  09:00:00,14.1736862044,2.17490545873,2.09868422247,0.0,4.9500482616,4.9500482616,0.453142923665,0.0,0.453142923665
 06/16  10:00:00,14.4996499142,2.17490545873,2.42464793222,0.0,4.9500482616,4.9500482616,0.453126469833,0.0,0.453126469833
 06/16  11:00:00,14.664823979,2.17490545873,2.5898219971,0.0,4.9500482616,4.9500482616,0.453150561181,0.0,0.453150561181
 06/16  12:00:00,13.6534600066,2.17490545873,2.12846338703,0.0,4.9500482616,4.4000428992,0.453175512936,0.0,0.453175512936
 06/16  13:00:00,14.2504014918,2.17490545873,2.17539950983,0.0,4.9500482616,4.9500482616,0.453129315398,0.0,0.453129315398
 06/16  14:00:00,14.0670738882,2.17490545873,1.99207190629,0.0,4.9500482616,4.9500482616,0.453145785308,0.0,0.453145785308
 06/16  15:00:00,14.0301287647,2.17490545873,1.95512678272,0.0,4.9500482616,4.9500482616,0.453118625847,0.0,0.453118625847
 06/16  16:00:00,14.0294507012,2.17490545873,1.95444871931,0.0,4.9500482616,4.9500482616,0.453117070854,0.0,0.453117070854
 06/16  17:00:00,8.84058105671,2.17490545873,1.16562197397,0.0,2.750026812,2.750026812,0.453099602201,0.0,0.453099602201
 06/16  18:00:00,6.93821920843,2.17490545873,0.913276212896,0.0,1.6500160872,2.2000214496,0.453086705567,0.0,0.453086705567
 06/16  19:00:00,7.00612861634,2.17490545873,0.981185620803,0.0,1.6500160872,2.2000214496,0.45309095593,0.0,0.45309095593
 06/16  20:00:00,6.69689081269,2.17490545873,0.838119846217,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  21:00:00,8.50117750273,2.17490545873,0.723239869593,0.0,1.1000107248,2.2000214496,0.45309189217,0.0,0.45309189217
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082369064,0.0,0.453082369064
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072209933,0.0,0.453072209933
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306198501,0.0,0.45306198501
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086709648,0.0,0.453086709648
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076485508,0.0,0.453076485508
 06/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  06:00:00,5.25187481576,2.17490545873,0.32694254502,0.0,0.5500053624,2.2000214496,0.453080417134,0.0,0.453080417134
 06/17  07:00:00,4.96275509203,2.17490545873,0.0378228212906,0.0,0.5500053624,2.2000214496,0.60321820361,0.150123300702,0.453094902908
 06/17  08:00:00,6.71767870075,2.17490545873,0.142730342809,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  09:00:00,6.80429260996,2.17490545873,0.229344252021,0.0,1.6500160872,2.750026812,0.453100162417,0.0,0.453100162417
 06/17  10:00:00,6.8001165976,2.17490545873,0.22516823966,0.0,1.6500160872,2.750026812,0.453081811477,0.0,0.453081811477
 06/17  11:00:00,6.87644643153,2.17490545873,0.301498073596,0.0,1.6500160872,2.750026812,0.453111649024,0.0,0.453111649024
 06/17  12:00:00,5.02681496636,2.17490545873,0.101882695623,0.0,0.8250080436,1.9250187684,0.453089937162,0.0,0.453089937162
 06/17  13:00:00,5.0166198979,2.17490545873,0.091687627165,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,5.00532818773,2.17490545873,0.080395916996,0.0,0.8250080436,1.9250187684,0.453103251783,0.0,0.453103251783
 06/17  15:00:00,5.03210650676,2.17490545873,0.107174236023,0.0,0.8250080436,1.9250187684,0.453095105363,0.0,0.453095105363
 06/17  16:00:00,5.0574418291,2.17490545873,0.132509558368,0.0,0.8250080436,1.9250187684,0.453088918207,0.0,0.453088918207
 06/17  17:00:00,4.15380523613,2.17490545873,0.0538810089979,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087709768,0.0,0.453087709768
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087494879,0.0,0.453087494879
 06/17  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089556692,0.0,0.453089556692
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084682254,0.0,0.453084682254
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307445039,0.0,0.45307445039
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060476261,0.0,0.453060476261
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079551928,0.0,0.453079551928
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064275872,0.0,0.453064275872
 06/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058950206,0.0,0.453058950206
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077981112,0.0,0.453077981112
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081886809,0.0,0.453081886809
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087009667,0.0,0.453087009667
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082159068,0.0,0.453082159068
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087655587,0.0,0.453087655587
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072424086,0.0,0.453072424086
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081898468,0.0,0.453081898468
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077926953,0.0,0.453077926953
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085844008,0.0,0.453085844008
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077629232,0.0,0.453077629232
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074751584,0.0,0.453074751584
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079337682,0.0,0.453079337682
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085362098,0.0,0.453085362098
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074963787,0.0,0.453074963787
 06/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075514621,0.0,0.453075514621
 06/19  06:00:00,5.30170988035,2.17490545873,0.376777609613,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.17189488485,2.17490545873,0.146951889315,0.0,1.6500160872,2.2000214496,0.453097863791,0.0,0.453097863791
 06/19  08:00:00,13.6117861684,2.17490545873,1.53678418646,0.0,4.9500482616,4.9500482616,0.453141122158,0.0,0.453141122158
 06/19  09:00:00,14.0771590335,2.17490545873,2.0021570516,0.0,4.9500482616,4.9500482616,0.453142242497,0.0,0.453142242497
 06/19  10:00:00,14.4742691961,2.17490545873,2.39926721414,0.0,4.9500482616,4.9500482616,0.453143591843,0.0,0.453143591843
 06/19  11:00:00,14.5770590981,2.17490545873,2.50205711619,0.0,4.9500482616,4.9500482616,0.453117218299,0.0,0.453117218299
 06/19  12:00:00,13.7944638605,2.17490545873,2.269467241,0.0,4.9500482616,4.4000428992,0.453169190459,0.0,0.453169190459
 06/19  13:00:00,14.5071031865,2.17490545873,2.43210120461,0.0,4.9500482616,4.9500482616,0.453156574414,0.0,0.453156574414
 06/19  14:00:00,14.1100468613,2.17490545873,2.03504487933,0.0,4.9500482616,4.9500482616,0.453141379109,0.0,0.453141379109
 06/19  15:00:00,14.40699889,2.17490545873,2.33199690809,0.0,4.9500482616,4.9500482616,0.453089297698,0.0,0.453089297698
 06/19  16:00:00,14.5117005954,2.17490545873,2.43669861344,0.0,4.9500482616,4.9500482616,0.453138557938,0.0,0.453138557938
 06/19  17:00:00,8.98931054395,2.17490545873,1.31435146121,0.0,2.750026812,2.750026812,0.453122127365,0.0,0.453122127365
 06/19  18:00:00,6.84987531369,2.17490545873,0.824932318151,0.0,1.6500160872,2.2000214496,0.453105580133,0.0,0.453105580133
 06/19  19:00:00,6.60830320238,2.17490545873,0.583360206846,0.0,1.6500160872,2.2000214496,0.453089588117,0.0,0.453089588117
 06/19  20:00:00,6.18987582775,2.17490545873,0.331104861281,0.0,1.1000107248,2.2000214496,0.453074887593,0.0,0.453074887593
 06/19  21:00:00,7.88195794232,2.17490545873,0.104020309182,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083123949,0.0,0.453083123949
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072452936,0.0,0.453072452936
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078201152,0.0,0.453078201152
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067700852,0.0,0.453067700852
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057179511,0.0,0.453057179511
 06/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  06:00:00,4.97144950702,2.17490545873,0.0465172362837,0.0,0.5500053624,2.2000214496,0.493571143805,0.040485470468,0.453085673337
 06/20  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.552375027192,0.0992661699917,0.4531088572
 06/20  08:00:00,12.3983043863,2.17490545873,0.323302404386,0.0,4.9500482616,4.9500482616,0.482685225576,0.0295445376102,0.453140687966
 06/20  09:00:00,12.8499498878,2.17490545873,0.774947905907,0.0,4.9500482616,4.9500482616,0.453146139107,0.0,0.453146139107
 06/20  10:00:00,13.136816966,2.17490545873,1.0618149841,0.0,4.9500482616,4.9500482616,0.45314307309,0.0,0.45314307309
 06/20  11:00:00,13.3292658611,2.17490545873,1.25426387918,0.0,4.9500482616,4.9500482616,0.453145343167,0.0,0.453145343167
 06/20  12:00:00,12.5616267616,2.17490545873,1.03663014205,0.0,4.9500482616,4.4000428992,0.453163709044,0.0,0.453163709044
 06/20  13:00:00,13.3233566028,2.17490545873,1.24835462082,0.0,4.9500482616,4.9500482616,0.453158207589,0.0,0.453158207589
 06/20  14:00:00,13.4329756964,2.17490545873,1.35797371444,0.0,4.9500482616,4.9500482616,0.453121716633,0.0,0.453121716633
 06/20  15:00:00,13.4437662266,2.17490545873,1.36876424469,0.0,4.9500482616,4.9500482616,0.453098232865,0.0,0.453098232865
 06/20  16:00:00,13.3598508331,2.17490545873,1.28484885112,0.0,4.9500482616,4.9500482616,0.453142982418,0.0,0.453142982418
 06/20  17:00:00,8.37544950773,2.17490545873,0.700490424992,0.0,2.750026812,2.750026812,0.453118213708,0.0,0.453118213708
 06/20  18:00:00,6.61522216387,2.17490545873,0.590279168336,0.0,1.6500160872,2.2000214496,0.453100016888,0.0,0.453100016888
 06/20  19:00:00,6.5544249919,2.17490545873,0.529481996367,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  20:00:00,6.07866487999,2.17490545873,0.219893913518,0.0,1.1000107248,2.2000214496,0.453099053125,0.0,0.453099053125
 06/20  21:00:00,7.82196889471,2.17490545873,0.0440312615681,0.0,1.1000107248,2.2000214496,0.453085838357,0.0,0.453085838357
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076820463,0.0,0.453076820463
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064966414,0.0,0.453064966414
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054362221,0.0,0.453054362221
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078768188,0.0,0.453078768188
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070841671,0.0,0.453070841671
 06/21  06:00:00,4.96857945143,2.17490545873,0.0436471806916,0.0,0.5500053624,2.2000214496,0.493538364696,0.0404647728458,0.45307359185
 06/21  07:00:00,6.03528356767,2.17490545873,0.0103405721341,0.0,1.6500160872,2.2000214496,0.543127968194,0.090012810956,0.453115157238
 06/21  08:00:00,12.4155235898,2.17490545873,0.340521607819,0.0,4.9500482616,4.9500482616,0.0395231612461,0.0195231612461,0.02
 06/21  09:00:00,12.8490855682,2.17490545873,0.774083586262,0.0,4.9500482616,4.9500482616,0.453138954526,0.0,0.453138954526
 06/21  10:00:00,13.2712124795,2.17490545873,1.19621049755,0.0,4.9500482616,4.9500482616,0.453135059876,0.0,0.453135059876
 06/21  11:00:00,13.6353895152,2.17490545873,1.5603875333,0.0,4.9500482616,4.9500482616,0.886301354952,0.0,0.886301354952
 06/21  12:00:00,13.1204932782,2.17490545873,1.59549665866,0.0,4.9500482616,4.4000428992,0.453173189603,0.0,0.453173189603
 06/21  13:00:00,14.0345113051,2.17490545873,1.95950932312,0.0,4.9500482616,4.9500482616,0.453151988646,0.0,0.453151988646
 06/21  14:00:00,14.0790299477,2.17490545873,2.00402796577,0.0,4.9500482616,4.9500482616,0.45312631685,0.0,0.45312631685
 06/21  15:00:00,14.2924133304,2.17490545873,2.21741134848,0.0,4.9500482616,4.9500482616,0.453127927764,0.0,0.453127927764
 06/21  16:00:00,14.6498379883,2.17490545873,2.57483600638,0.0,4.9500482616,4.9500482616,0.45311672394,0.0,0.45311672394
 06/21  17:00:00,9.35182375411,2.17490545873,1.67686467137,0.0,2.750026812,2.750026812,0.45312565541,0.0,0.45312565541
 06/21  18:00:00,7.1367855393,2.17490545873,1.11184254377,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,7.08768172879,2.17490545873,1.06273873325,0.0,1.6500160872,2.2000214496,0.453103522354,0.0,0.453103522354
 06/21  20:00:00,6.65552288828,2.17490545873,0.796751921807,0.0,1.1000107248,2.2000214496,0.453098226168,0.0,0.453098226168
 06/21  21:00:00,8.18868515246,2.17490545873,0.410747519321,0.0,1.1000107248,2.2000214496,0.453010909984,0.0,0.453010909984
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308188442,0.0,0.45308188442
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306987027,0.0,0.45306987027
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059124969,0.0,0.453059124969
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083400485,0.0,0.453083400485
 06/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081979278,0.0,0.453081979278
 06/22  06:00:00,5.07254687352,2.17490545873,0.147614602781,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.06776034855,2.17490545873,0.0428173530155,0.0,1.6500160872,2.2000214496,0.512374601297,0.0592867752392,0.453087826058
 06/22  08:00:00,12.9898993662,2.17490545873,0.914897384246,0.0,4.9500482616,4.9500482616,0.456803554836,0.00366889111629,0.45313466372
 06/22  09:00:00,13.7544127009,2.17490545873,1.67941071896,0.0,4.9500482616,4.9500482616,0.453147167038,0.0,0.453147167038
 06/22  10:00:00,14.2764126637,2.17490545873,2.20141068179,0.0,4.9500482616,4.9500482616,0.453141840276,0.0,0.453141840276
 06/22  11:00:00,14.5997013069,2.17490545873,2.52469932498,0.0,4.9500482616,4.9500482616,0.453157756268,0.0,0.453157756268
 06/22  12:00:00,13.9157902369,2.17490545873,2.39079361734,0.0,4.9500482616,4.4000428992,0.453161011603,0.0,0.453161011603
 06/22  13:00:00,14.8215332483,2.17490545873,2.74653126637,0.0,4.9500482616,4.9500482616,0.453171271984,0.0,0.453171271984
 06/22  14:00:00,14.9446382613,2.17490545873,2.86963627941,0.0,4.9500482616,4.9500482616,0.453154769372,0.0,0.453154769372
 06/22  15:00:00,15.1050689813,2.17490545873,3.03006699936,0.0,4.9500482616,4.9500482616,0.453121902913,0.0,0.453121902913
 06/22  16:00:00,15.3994104133,2.17490545873,3.32440843141,0.0,4.9500482616,4.9500482616,0.453138424641,0.0,0.453138424641
 06/22  17:00:00,10.3500520659,2.17490545873,2.67509298321,0.0,2.750026812,2.750026812,0.45312760541,0.0,0.45312760541
 06/22  18:00:00,8.32159336738,2.17490545873,2.29665037185,0.0,1.6500160872,2.2000214496,0.453106392958,0.0,0.453106392958
 06/22  19:00:00,8.02406370253,2.17490545873,1.99912070699,0.0,1.6500160872,2.2000214496,0.453107949472,0.0,0.453107949472
 06/22  20:00:00,7.33626904511,2.17490545873,1.47749807864,0.0,1.1000107248,2.2000214496,0.453103825432,0.0,0.453103825432
 06/22  21:00:00,8.7442562052,2.17490545873,0.966318572059,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080625254,0.0,0.453080625254
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081098424,0.0,0.453081098424
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068967824,0.0,0.453068967824
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058176516,0.0,0.453058176516
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082368567,0.0,0.453082368567
 06/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  06:00:00,5.27626867594,2.17490545873,0.351336405199,0.0,0.5500053624,2.2000214496,0.453087113212,0.0,0.453087113212
 06/23  07:00:00,6.13077813786,2.17490545873,0.105835142327,0.0,1.6500160872,2.2000214496,0.490695172441,0.0375873528551,0.453107819586
 06/23  08:00:00,13.2825017353,2.17490545873,1.20749975338,0.0,4.9500482616,4.9500482616,0.453143088985,0.0,0.453143088985
 06/23  09:00:00,14.2231503482,2.17490545873,2.14814836629,0.0,4.9500482616,4.9500482616,0.453146447564,0.0,0.453146447564
 06/23  10:00:00,14.9382926734,2.17490545873,2.86329069142,0.0,4.9500482616,4.9500482616,0.453141761582,0.0,0.453141761582
 06/23  11:00:00,15.1819325832,2.17490545873,3.10693060122,0.0,4.9500482616,4.9500482616,0.453151259188,0.0,0.453151259188
 06/23  12:00:00,14.433469917,2.17490545873,2.90847329745,0.0,4.9500482616,4.4000428992,0.45315434392,0.0,0.45315434392
 06/23  13:00:00,15.3816444271,2.17490545873,3.30664244512,0.0,4.9500482616,4.9500482616,0.453174696626,0.0,0.453174696626
 06/23  14:00:00,15.5525286225,2.17490545873,3.4775266406,0.0,4.9500482616,4.9500482616,0.453136579687,0.0,0.453136579687
 06/23  15:00:00,15.7310091401,2.17490545873,3.65600715814,0.0,4.9500482616,4.9500482616,0.45311197092,0.0,0.45311197092
 06/23  16:00:00,16.0975484977,2.17490545873,4.02254651577,0.0,4.9500482616,4.9500482616,0.453145172751,0.0,0.453145172751
 06/23  17:00:00,10.977385567,2.17490545873,3.30242648425,0.0,2.750026812,2.750026812,0.453115090509,0.0,0.453115090509
 06/23  18:00:00,8.90452335789,2.17490545873,2.87958036236,0.0,1.6500160872,2.2000214496,0.453111933517,0.0,0.453111933517
 06/23  19:00:00,8.68144348699,2.17490545873,2.65650049145,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/23  20:00:00,7.97797469602,2.17490545873,2.11920372955,0.0,1.1000107248,2.2000214496,0.453108762326,0.0,0.453108762326
 06/23  21:00:00,9.27323972922,2.17490545873,1.49530209608,0.0,1.1000107248,2.2000214496,0.453095110054,0.0,0.453095110054
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085849534,0.0,0.453085849534
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074465574,0.0,0.453074465574
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081256609,0.0,0.453081256609
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086405205,0.0,0.453086405205
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078246992,0.0,0.453078246992
 06/24  06:00:00,5.6414912076,2.17490545873,0.716558936865,0.0,0.5500053624,2.2000214496,0.453080605295,0.0,0.453080605295
 06/24  07:00:00,5.22690555492,2.17490545873,0.301973284187,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,7.64815344629,2.17490545873,1.07320508835,0.0,1.6500160872,2.750026812,0.45310176205,0.0,0.45310176205
 06/24  09:00:00,8.30065443482,2.17490545873,1.72570607688,0.0,1.6500160872,2.750026812,0.453109588949,0.0,0.453109588949
 06/24  10:00:00,8.81627014182,2.17490545873,2.24132178388,0.0,1.6500160872,2.750026812,0.453109827164,0.0,0.453109827164
 06/24  11:00:00,9.01573167648,2.17490545873,2.44078331854,0.0,1.6500160872,2.750026812,0.453112936191,0.0,0.453112936191
 06/24  12:00:00,7.12646335495,2.17490545873,2.20153108421,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  13:00:00,7.229625717,2.17490545873,2.30469344627,0.0,0.8250080436,1.9250187684,0.453096307762,0.0,0.453096307762
 06/24  14:00:00,7.31574150043,2.17490545873,2.39080922969,0.0,0.8250080436,1.9250187684,0.453099448093,0.0,0.453099448093
 06/24  15:00:00,7.38680717944,2.17490545873,2.4618749087,0.0,0.8250080436,1.9250187684,0.453089692625,0.0,0.453089692625
 06/24  16:00:00,7.62650253306,2.17490545873,2.70157026232,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,6.73343157675,2.17490545873,2.63350734961,0.0,0.2750026812,1.6500160872,0.453095756593,0.0,0.453095756593
 06/24  18:00:00,2.24842577624,0.201837401883,0.121569605956,0.0,0.2750026812,1.6500160872,0.453092627954,0.0,0.453092627954
 06/24  19:00:00,2.36635786234,0.269116535843,0.172222558091,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,2.50471969449,0.134558267922,0.0613093248268,0.0,0.2750026812,1.6500160872,0.453087786848,0.0,0.453087786848
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097236025,0.0,0.453097236025
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085274759,0.0,0.453085274759
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074228557,0.0,0.453074228557
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074256767,0.0,0.453074256767
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058502568,0.0,0.453058502568
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084544259,0.0,0.453084544259
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072255948,0.0,0.453072255948
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084939574,0.0,0.453084939574
 06/25  09:00:00,2.31222018505,0.242045425371,0.145155991272,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,2.47250741007,0.336174201904,0.211314439762,0.0,0.2750026812,1.6500160872,0.453082815025,0.0,0.453082815025
 06/25  11:00:00,2.20655451976,0.188257553066,0.0932781982894,0.0,0.2750026812,1.6500160872,0.453083853944,0.0,0.453083853944
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308111524,0.0,0.45308111524
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061756899,0.0,0.453061756899
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,2.48444495947,0.302756102824,0.256670088242,0.0,0.2750026812,1.6500160872,0.453082630993,0.0,0.453082630993
 06/25  17:00:00,2.47129354401,0.269116535843,0.277158239759,0.0,0.2750026812,1.6500160872,0.453078226294,0.0,0.453078226294
 06/25  18:00:00,2.62619548635,0.336395669804,0.364781048141,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,2.44069495308,0.269116535843,0.246559648828,0.0,0.2750026812,1.6500160872,0.453085792881,0.0,0.453085792881
 06/25  20:00:00,2.82549689199,0.319575886314,0.197068903937,0.0,0.2750026812,1.6500160872,0.453087273072,0.0,0.453087273072
 06/25  21:00:00,4.32147281892,0.0672791339609,0.0261749165528,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308049023,0.0,0.45308049023
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308188044,0.0,0.45308188044
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067663167,0.0,0.453067663167
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056614037,0.0,0.453056614037
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080552782,0.0,0.453080552782
 06/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,6.55975575863,2.17490545873,1.63482348789,0.0,0.5500053624,2.2000214496,0.45308334193,0.0,0.45308334193
 06/26  07:00:00,7.41621319885,2.17490545873,1.39127020332,0.0,1.6500160872,2.2000214496,0.453110131128,0.0,0.453110131128
 06/26  08:00:00,15.1457048908,2.17490545873,3.07070290889,0.0,4.9500482616,4.9500482616,0.45313414925,0.0,0.45313414925
 06/26  09:00:00,16.0037895154,2.17490545873,3.92878753344,0.0,4.9500482616,4.9500482616,0.453137183053,0.0,0.453137183053
 06/26  10:00:00,16.622425,2.17490545873,4.54742301804,0.0,4.9500482616,4.9500482616,0.453135254989,0.0,0.453135254989
 06/26  11:00:00,16.9511298679,2.17490545873,4.87612788599,0.0,4.9500482616,4.9500482616,0.453119747445,0.0,0.453119747445
 06/26  12:00:00,16.2221140663,2.17490545873,4.69711744678,0.0,4.9500482616,4.4000428992,0.453179168029,0.0,0.453179168029
 06/26  13:00:00,17.2840666078,2.17490545873,5.20906462585,0.0,4.9500482616,4.9500482616,0.453175059885,0.0,0.453175059885
 06/26  14:00:00,17.2815731667,2.17490545873,5.20657118478,0.0,4.9500482616,4.9500482616,0.453114739862,0.0,0.453114739862
 06/26  15:00:00,17.3916532694,2.17490545873,5.31665128742,0.0,4.9500482616,4.9500482616,0.453114818643,0.0,0.453114818643
 06/26  16:00:00,17.5881005925,2.17490545873,5.51309861061,0.0,4.9500482616,4.9500482616,0.453151942711,0.0,0.453151942711
 06/26  17:00:00,12.1954277594,2.17490545873,4.5204686767,0.0,2.750026812,2.750026812,0.453126056511,0.0,0.453126056511
 06/26  18:00:00,9.88191518427,2.17490545873,3.85697218874,0.0,1.6500160872,2.2000214496,0.453103536405,0.0,0.453103536405
 06/26  19:00:00,9.42391294472,2.17490545873,3.39896994918,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/26  20:00:00,8.79163775938,2.17490545873,2.93286679291,0.0,1.1000107248,2.2000214496,0.453099151839,0.0,0.453099151839
 06/26  21:00:00,10.2940607949,2.17490545873,2.51612316172,0.0,1.1000107248,2.2000214496,0.453077614244,0.0,0.453077614244
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084869164,0.0,0.453084869164
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054883685,0.0,0.453054883685
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078800501,0.0,0.453078800501
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067692967,0.0,0.453067692967
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062060781,0.0,0.453062060781
 06/27  06:00:00,6.5098596634,2.17490545873,1.58492739266,0.0,0.5500053624,2.2000214496,0.45306227607,0.0,0.45306227607
 06/27  07:00:00,6.99688480549,2.17490545873,0.971941809958,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,14.2158650842,2.17490545873,2.14086310222,0.0,4.9500482616,4.9500482616,0.45313395088,0.0,0.45313395088
 06/27  09:00:00,14.3463555308,2.17490545873,2.27135354883,0.0,4.9500482616,4.9500482616,0.453142131232,0.0,0.453142131232
 06/27  10:00:00,14.4585184001,2.17490545873,2.38351641813,0.0,4.9500482616,4.9500482616,0.453134681601,0.0,0.453134681601
 06/27  11:00:00,14.4729507885,2.17490545873,2.39794880651,0.0,4.9500482616,4.9500482616,0.453141845085,0.0,0.453141845085
 06/27  12:00:00,13.732406839,2.17490545873,2.20741021943,0.0,4.9500482616,4.4000428992,0.453168112659,0.0,0.453168112659
 06/27  13:00:00,14.5961024121,2.17490545873,2.52110043019,0.0,4.9500482616,4.9500482616,0.886336622507,0.0,0.886336622507
 06/27  14:00:00,14.773142011,2.17490545873,2.69814002907,0.0,4.9500482616,4.9500482616,0.45310693201,0.0,0.45310693201
 06/27  15:00:00,14.9847393031,2.17490545873,2.90973732114,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,15.1980803723,2.17490545873,3.12307839033,0.0,4.9500482616,4.9500482616,0.886270020413,0.0,0.886270020413
 06/27  17:00:00,10.0960715063,2.17490545873,2.42111242352,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,8.06144587984,2.17490545873,2.0365028843,0.0,1.6500160872,2.2000214496,0.453108367945,0.0,0.453108367945
 06/27  19:00:00,7.82601072357,2.17490545873,1.80106772803,0.0,1.6500160872,2.2000214496,0.453106415269,0.0,0.453106415269
 06/27  20:00:00,7.19046178712,2.17490545873,1.33169082065,0.0,1.1000107248,2.2000214496,0.453111079833,0.0,0.453111079833
 06/27  21:00:00,8.70579536419,2.17490545873,0.927857731056,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084996172,0.0,0.453084996172
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072726664,0.0,0.453072726664
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530603623,0.0,0.4530603623
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084091523,0.0,0.453084091523
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072973067,0.0,0.453072973067
 06/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074087009,0.0,0.453074087009
 06/28  06:00:00,5.44959666994,2.17490545873,0.524664399199,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  07:00:00,6.21376939202,2.17490545873,0.188826396479,0.0,1.6500160872,2.2000214496,0.464070772295,0.0109565293213,0.453114242974
 06/28  08:00:00,13.5890766052,2.17490545873,1.51407462325,0.0,4.9500482616,4.9500482616,0.45313353166,0.0,0.45313353166
 06/28  09:00:00,14.2677025763,2.17490545873,2.19270059433,0.0,4.9500482616,4.9500482616,0.453145018179,0.0,0.453145018179
 06/28  10:00:00,14.7215254519,2.17490545873,2.64652346998,0.0,4.9500482616,4.9500482616,0.4531493577,0.0,0.4531493577
 06/28  11:00:00,14.9034864134,2.17490545873,2.82848443142,0.0,4.9500482616,4.9500482616,0.453162418909,0.0,0.453162418909
 06/28  12:00:00,14.1822727831,2.17490545873,2.65727616357,0.0,4.9500482616,4.4000428992,0.453173053872,0.0,0.453173053872
 06/28  13:00:00,15.0535007491,2.17490545873,2.97849876721,0.0,4.9500482616,4.9500482616,0.453152926757,0.0,0.453152926757
 06/28  14:00:00,15.0934481597,2.17490545873,3.01844617773,0.0,4.9500482616,4.9500482616,0.453094372058,0.0,0.453094372058
 06/28  15:00:00,15.3322884158,2.17490545873,3.2572864339,0.0,4.9500482616,4.9500482616,0.453118804547,0.0,0.453118804547
 06/28  16:00:00,15.5429442742,2.17490545873,3.46794229227,0.0,4.9500482616,4.9500482616,0.453149711916,0.0,0.453149711916
 06/28  17:00:00,10.3673750775,2.17490545873,2.69241599472,0.0,2.750026812,2.750026812,0.453109599828,0.0,0.453109599828
 06/28  18:00:00,8.31213399571,2.17490545873,2.28719100017,0.0,1.6500160872,2.2000214496,0.453113477024,0.0,0.453113477024
 06/28  19:00:00,8.01736331727,2.17490545873,1.99242032173,0.0,1.6500160872,2.2000214496,0.453097840853,0.0,0.453097840853
 06/28  20:00:00,7.47574324399,2.17490545873,1.61697227752,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,8.9820344954,2.17490545873,1.20409686226,0.0,1.1000107248,2.2000214496,0.453094319042,0.0,0.453094319042
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308443421,0.0,0.45308443421
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073059177,0.0,0.453073059177
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060570912,0.0,0.453060570912
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084224455,0.0,0.453084224455
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075631108,0.0,0.453075631108
 06/29  06:00:00,5.64008508457,2.17490545873,0.71515281383,0.0,0.5500053624,2.2000214496,0.453077394892,0.0,0.453077394892
 06/29  07:00:00,6.42930495895,2.17490545873,0.404361963412,0.0,1.6500160872,2.2000214496,0.453107873602,0.0,0.453107873602
 06/29  08:00:00,14.0537914589,2.17490545873,1.97878947695,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,14.695833782,2.17490545873,2.62083180008,0.0,4.9500482616,4.9500482616,0.453136757228,0.0,0.453136757228
 06/29  10:00:00,15.0773994672,2.17490545873,3.00239748521,0.0,4.9500482616,4.9500482616,0.453144040934,0.0,0.453144040934
 06/29  11:00:00,15.4331601655,2.17490545873,3.35815818355,0.0,4.9500482616,4.9500482616,0.453143704285,0.0,0.453143704285
 06/29  12:00:00,14.8229444979,2.17490545873,3.29794787835,0.0,4.9500482616,4.4000428992,0.886334321536,0.0,0.886334321536
 06/29  13:00:00,15.8438263059,2.17490545873,3.76882432394,0.0,4.9500482616,4.9500482616,0.453163370645,0.0,0.453163370645
 06/29  14:00:00,15.999706403,2.17490545873,3.92470442104,0.0,4.9500482616,4.9500482616,0.45310074663,0.0,0.45310074663
 06/29  15:00:00,16.2118587868,2.17490545873,4.13685680485,0.0,4.9500482616,4.9500482616,0.45312497859,0.0,0.45312497859
 06/29  16:00:00,16.4868137476,2.17490545873,4.41181176562,0.0,4.9500482616,4.9500482616,0.453144842331,0.0,0.453144842331
 06/29  17:00:00,11.1857879546,2.17490545873,3.51082887186,0.0,2.750026812,2.750026812,0.453111432098,0.0,0.453111432098
 06/29  18:00:00,8.98599949251,2.17490545873,2.96105649697,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,8.66956816815,2.17490545873,2.64462517262,0.0,1.6500160872,2.2000214496,0.453098250875,0.0,0.453098250875
 06/29  20:00:00,8.06330096754,2.17490545873,2.20453000107,0.0,1.1000107248,2.2000214496,0.453022567716,0.0,0.453022567716
 06/29  21:00:00,9.56222288324,2.17490545873,1.7842852501,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094432779,0.0,0.453094432779
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077622715,0.0,0.453077622715
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085363671,0.0,0.453085363671
