Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055105286,0.0,0.453055105286
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078695481,0.0,0.453078695481
 06/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078014138,0.0,0.453078014138
 06/30  06:00:00,6.30425141397,2.17490545873,1.37931914323,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  07:00:00,7.03275539192,2.17490545873,1.00781239639,0.0,1.6500160872,2.2000214496,0.453098427468,0.0,0.453098427468
 06/30  08:00:00,14.4810978602,2.17490545873,2.40609587828,0.0,4.9500482616,4.9500482616,0.45312789528,0.0,0.45312789528
 06/30  09:00:00,14.8953939563,2.17490545873,2.82039197436,0.0,4.9500482616,4.9500482616,0.453141103716,0.0,0.453141103716
 06/30  10:00:00,15.2429642813,2.17490545873,3.16796229933,0.0,4.9500482616,4.9500482616,0.453144096063,0.0,0.453144096063
 06/30  11:00:00,15.2512631466,2.17490545873,3.1762611647,0.0,4.9500482616,4.9500482616,0.453159056935,0.0,0.453159056935
 06/30  12:00:00,14.4527658801,2.17490545873,2.92776926055,0.0,4.9500482616,4.4000428992,0.453170875303,0.0,0.453170875303
 06/30  13:00:00,15.4823179151,2.17490545873,3.40731593317,0.0,4.9500482616,4.9500482616,0.453174279758,0.0,0.453174279758
 06/30  14:00:00,15.7206169054,2.17490545873,3.64561492344,0.0,4.9500482616,4.9500482616,0.453132411799,0.0,0.453132411799
 06/30  15:00:00,15.9709508853,2.17490545873,3.89594890335,0.0,4.9500482616,4.9500482616,0.453101800261,0.0,0.453101800261
 06/30  16:00:00,16.1921817657,2.17490545873,4.11717978381,0.0,4.9500482616,4.9500482616,0.453154725201,0.0,0.453154725201
 06/30  17:00:00,10.9483534661,2.17490545873,3.27339438332,0.0,2.750026812,2.750026812,0.453117566458,0.0,0.453117566458
 06/30  18:00:00,8.83217111997,2.17490545873,2.80722812443,0.0,1.6500160872,2.2000214496,0.453100423835,0.0,0.453100423835
 06/30  19:00:00,8.63131037295,2.17490545873,2.60636737742,0.0,1.6500160872,2.2000214496,0.453098711647,0.0,0.453098711647
 06/30  20:00:00,7.9717431832,2.17490545873,2.11297221673,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/30  21:00:00,9.41098959131,2.17490545873,1.63305195818,0.0,1.1000107248,2.2000214496,0.45308998076,0.0,0.45308998076
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080009509,0.0,0.453080009509
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306729386,0.0,0.45306729386
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055935147,0.0,0.453055935147
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079462257,0.0,0.453079462257
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068112423,0.0,0.453068112423
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  06:00:00,6.95958489876,2.17490545873,2.03465262802,0.0,0.5500053624,2.2000214496,0.453071205509,0.0,0.453071205509
 07/01  07:00:00,6.33835187647,2.17490545873,1.41341960574,0.0,0.5500053624,2.2000214496,0.453085611869,0.0,0.453085611869
 07/01  08:00:00,8.35957121333,2.17490545873,1.78462285539,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  09:00:00,8.46737824789,2.17490545873,1.89242988995,0.0,1.6500160872,2.750026812,0.453096083963,0.0,0.453096083963
 07/01  10:00:00,8.60864231332,2.17490545873,2.03369395539,0.0,1.6500160872,2.750026812,0.45309240851,0.0,0.45309240851
 07/01  11:00:00,8.82850639219,2.17490545873,2.25355803425,0.0,1.6500160872,2.750026812,0.453114267463,0.0,0.453114267463
 07/01  12:00:00,7.10597741797,2.17490545873,2.18104514724,0.0,0.8250080436,1.9250187684,0.453093534054,0.0,0.453093534054
 07/01  13:00:00,7.10612892479,2.17490545873,2.18119665406,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  14:00:00,7.25762121792,2.17490545873,2.33268894718,0.0,0.8250080436,1.9250187684,0.453102388761,0.0,0.453102388761
 07/01  15:00:00,7.70798774499,2.17490545873,2.78305547425,0.0,0.8250080436,1.9250187684,0.4530868134,0.0,0.4530868134
 07/01  16:00:00,7.77712378394,2.17490545873,2.8521915132,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,6.70470296359,2.17490545873,2.60477873645,0.0,0.2750026812,1.6500160872,0.45309666215,0.0,0.45309666215
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087862874,0.0,0.453087862874
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093736694,0.0,0.453093736694
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089814018,0.0,0.453089814018
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079111344,0.0,0.453079111344
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066345825,0.0,0.453066345825
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084612198,0.0,0.453084612198
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068487913,0.0,0.453068487913
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307705962,0.0,0.45307705962
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081362541,0.0,0.453081362541
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082937937,0.0,0.453082937937
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083809613,0.0,0.453083809613
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090961136,0.0,0.453090961136
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067522163,0.0,0.453067522163
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067778402,0.0,0.453067778402
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,2.28656246326,0.201837401883,0.159706292971,0.0,0.2750026812,1.6500160872,0.453086245307,0.0,0.453086245307
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083467833,0.0,0.453083467833
 07/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078548087,0.0,0.453078548087
 07/02  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073391471,0.0,0.453073391471
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065444359,0.0,0.453065444359
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083456606,0.0,0.453083456606
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307027647,0.0,0.45307027647
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077560952,0.0,0.453077560952
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082086745,0.0,0.453082086745
 07/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,6.75240754735,2.17490545873,1.82747527662,0.0,0.5500053624,2.2000214496,0.453084079878,0.0,0.453084079878
 07/03  07:00:00,7.52309103545,2.17490545873,1.49814803991,0.0,1.6500160872,2.2000214496,0.453112077556,0.0,0.453112077556
 07/03  08:00:00,14.85443994,2.17490545873,2.7794379581,0.0,4.9500482616,4.9500482616,0.453135814436,0.0,0.453135814436
 07/03  09:00:00,15.0888192048,2.17490545873,3.01381722283,0.0,4.9500482616,4.9500482616,0.453138920778,0.0,0.453138920778
 07/03  10:00:00,15.2855923843,2.17490545873,3.21059040237,0.0,4.9500482616,4.9500482616,0.453144646065,0.0,0.453144646065
 07/03  11:00:00,15.4717514014,2.17490545873,3.39674941943,0.0,4.9500482616,4.9500482616,0.453148636103,0.0,0.453148636103
 07/03  12:00:00,14.8215420172,2.17490545873,3.29654539769,0.0,4.9500482616,4.4000428992,0.453161837045,0.0,0.453161837045
 07/03  13:00:00,15.8722537983,2.17490545873,3.79725181632,0.0,4.9500482616,4.9500482616,0.453159935091,0.0,0.453159935091
 07/03  14:00:00,16.0411744134,2.17490545873,3.96617243143,0.0,4.9500482616,4.9500482616,0.453117493664,0.0,0.453117493664
 07/03  15:00:00,16.1147726102,2.17490545873,4.03977062829,0.0,4.9500482616,4.9500482616,0.453116103537,0.0,0.453116103537
 07/03  16:00:00,16.2670053918,2.17490545873,4.19200340986,0.0,4.9500482616,4.9500482616,0.453152887536,0.0,0.453152887536
 07/03  17:00:00,11.0193827857,2.17490545873,3.344423703,0.0,2.750026812,2.750026812,0.453112283231,0.0,0.453112283231
 07/03  18:00:00,8.90611100476,2.17490545873,2.88116800923,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  19:00:00,8.58170509663,2.17490545873,2.55676210109,0.0,1.6500160872,2.2000214496,0.453114783643,0.0,0.453114783643
 07/03  20:00:00,7.96767867366,2.17490545873,2.10890770719,0.0,1.1000107248,2.2000214496,0.453109410726,0.0,0.453109410726
 07/03  21:00:00,9.48266553971,2.17490545873,1.70472790657,0.0,1.1000107248,2.2000214496,0.453081362625,0.0,0.453081362625
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067501908,0.0,0.453067501908
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056006563,0.0,0.453056006563
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073691741,0.0,0.453073691741
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057412362,0.0,0.453057412362
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084308407,0.0,0.453084308407
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068574448,0.0,0.453068574448
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052276115,0.0,0.453052276115
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071598872,0.0,0.453071598872
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060963147,0.0,0.453060963147
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059433389,0.0,0.453059433389
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075787204,0.0,0.453075787204
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074143439,0.0,0.453074143439
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057887763,0.0,0.453057887763
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077593751,0.0,0.453077593751
 07/04  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081959653,0.0,0.453081959653
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305272558,0.0,0.45305272558
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070716825,0.0,0.453070716825
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076639455,0.0,0.453076639455
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081049114,0.0,0.453081049114
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069421291,0.0,0.453069421291
 07/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,5.42371507763,2.17490545873,0.498782806895,0.0,0.5500053624,2.2000214496,0.45307207596,0.0,0.45307207596
 07/05  07:00:00,6.15175458447,2.17490545873,0.12681158893,0.0,1.6500160872,2.2000214496,0.453105817741,0.0,0.453105817741
 07/05  08:00:00,13.4926419089,2.17490545873,1.41763992701,0.0,4.9500482616,4.9500482616,0.453132189619,0.0,0.453132189619
 07/05  09:00:00,13.992028022,2.17490545873,1.91702604007,0.0,4.9500482616,4.9500482616,0.453144430737,0.0,0.453144430737
 07/05  10:00:00,14.1925670653,2.17490545873,2.11756508339,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  11:00:00,14.3826071235,2.17490545873,2.30760514157,0.0,4.9500482616,4.9500482616,0.886308913713,0.0,0.886308913713
 07/05  12:00:00,13.6692154377,2.17490545873,2.14421881817,0.0,4.9500482616,4.4000428992,0.453171203876,0.0,0.453171203876
 07/05  13:00:00,14.4349703236,2.17490545873,2.3599683417,0.0,4.9500482616,4.9500482616,0.453144953269,0.0,0.453144953269
 07/05  14:00:00,14.613507494,2.17490545873,2.53850551211,0.0,4.9500482616,4.9500482616,0.453114683801,0.0,0.453114683801
 07/05  15:00:00,14.7704385344,2.17490545873,2.69543655242,0.0,4.9500482616,4.9500482616,0.453136874756,0.0,0.453136874756
 07/05  16:00:00,14.9498610971,2.17490545873,2.87485911512,0.0,4.9500482616,4.9500482616,0.45315286391,0.0,0.45315286391
 07/05  17:00:00,9.91047827008,2.17490545873,2.23551918734,0.0,2.750026812,2.750026812,0.453109632458,0.0,0.453109632458
 07/05  18:00:00,8.00351978473,2.17490545873,1.97857678919,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,7.78517446808,2.17490545873,1.76023147255,0.0,1.6500160872,2.2000214496,0.453101568928,0.0,0.453101568928
 07/05  20:00:00,7.19720610546,2.17490545873,1.33843513899,0.0,1.1000107248,2.2000214496,0.453104277476,0.0,0.453104277476
 07/05  21:00:00,8.74132960753,2.17490545873,0.963391974397,0.0,1.1000107248,2.2000214496,0.45308575648,0.0,0.45308575648
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308182723,0.0,0.45308182723
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068762503,0.0,0.453068762503
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056996362,0.0,0.453056996362
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308012552,0.0,0.45308012552
 07/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078857083,0.0,0.453078857083
 07/06  06:00:00,5.43081247538,2.17490545873,0.505880204639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,6.11905618169,2.17490545873,0.0941131861483,0.0,1.6500160872,2.2000214496,0.456712043468,0.00361371667618,0.453098326791
 07/06  08:00:00,13.3997629466,2.17490545873,1.32476096471,0.0,4.9500482616,4.9500482616,0.453140339377,0.0,0.453140339377
 07/06  09:00:00,14.1630329419,2.17490545873,2.08803095999,0.0,4.9500482616,4.9500482616,0.453136479988,0.0,0.453136479988
 07/06  10:00:00,14.6866420314,2.17490545873,2.61164004943,0.0,4.9500482616,4.9500482616,0.453137117937,0.0,0.453137117937
 07/06  11:00:00,14.7430327895,2.17490545873,2.66803080759,0.0,4.9500482616,4.9500482616,0.453149515966,0.0,0.453149515966
 07/06  12:00:00,14.0365808041,2.17490545873,2.51158418455,0.0,4.9500482616,4.4000428992,0.453164494102,0.0,0.453164494102
 07/06  13:00:00,14.988991486,2.17490545873,2.91398950406,0.0,4.9500482616,4.9500482616,0.453109481139,0.0,0.453109481139
 07/06  14:00:00,15.0465748653,2.17490545873,2.97157288332,0.0,4.9500482616,4.9500482616,0.453112655798,0.0,0.453112655798
 07/06  15:00:00,15.1834154843,2.17490545873,3.10841350234,0.0,4.9500482616,4.9500482616,0.453135349659,0.0,0.453135349659
 07/06  16:00:00,15.3781428665,2.17490545873,3.3031408846,0.0,4.9500482616,4.9500482616,0.45313221242,0.0,0.45313221242
 07/06  17:00:00,10.1193844973,2.17490545873,2.4444254146,0.0,2.750026812,2.750026812,0.453111603485,0.0,0.453111603485
 07/06  18:00:00,8.09662731816,2.17490545873,2.07168432262,0.0,1.6500160872,2.2000214496,0.453097913367,0.0,0.453097913367
 07/06  19:00:00,7.99971238431,2.17490545873,1.97476938878,0.0,1.6500160872,2.2000214496,0.453100267531,0.0,0.453100267531
 07/06  20:00:00,7.43145046292,2.17490545873,1.57267949645,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,8.88343967896,2.17490545873,1.10550204583,0.0,1.1000107248,2.2000214496,0.453086575233,0.0,0.453086575233
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088819809,0.0,0.453088819809
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076420601,0.0,0.453076420601
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063310801,0.0,0.453063310801
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086327412,0.0,0.453086327412
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077137785,0.0,0.453077137785
 07/07  06:00:00,5.87758705416,2.17490545873,0.568821450086,0.0,0.5500053624,2.2000214496,0.453078052249,0.0,0.453078052249
 07/07  07:00:00,6.25348254743,2.17490545873,0.228539551893,0.0,1.6500160872,2.2000214496,0.461813727912,0.00870271906141,0.45311100885
 07/07  08:00:00,13.7437548367,2.17490545873,1.6687528548,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,14.383844597,2.17490545873,2.30884261509,0.0,4.9500482616,4.9500482616,0.453132027171,0.0,0.453132027171
 07/07  10:00:00,14.6905434854,2.17490545873,2.61554150343,0.0,4.9500482616,4.9500482616,0.453120992536,0.0,0.453120992536
 07/07  11:00:00,15.1021346946,2.17490545873,3.02713271266,0.0,4.9500482616,4.9500482616,0.453156153046,0.0,0.453156153046
 07/07  12:00:00,14.6545458575,2.17490545873,3.129549238,0.0,4.9500482616,4.4000428992,0.886333955556,0.0,0.886333955556
 07/07  13:00:00,15.6896358083,2.17490545873,3.61463382641,0.0,4.9500482616,4.9500482616,0.453108046495,0.0,0.453108046495
 07/07  14:00:00,15.8163069809,2.17490545873,3.74130499892,0.0,4.9500482616,4.9500482616,0.453129669135,0.0,0.453129669135
 07/07  15:00:00,16.0378499463,2.17490545873,3.96284796435,0.0,4.9500482616,4.9500482616,0.453133887998,0.0,0.453133887998
 07/07  16:00:00,16.1576844812,2.17490545873,4.0826824993,0.0,4.9500482616,4.9500482616,0.453152901814,0.0,0.453152901814
 07/07  17:00:00,10.8268512134,2.17490545873,3.15189213066,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,8.71758961966,2.17490545873,2.69264662413,0.0,1.6500160872,2.2000214496,0.453112014632,0.0,0.453112014632
 07/07  19:00:00,8.66560439479,2.17490545873,2.64066139925,0.0,1.6500160872,2.2000214496,0.453094237775,0.0,0.453094237775
 07/07  20:00:00,8.04607344093,2.17490545873,2.18730247446,0.0,1.1000107248,2.2000214496,0.453096367184,0.0,0.453096367184
 07/07  21:00:00,9.58140018319,2.17490545873,1.80346255005,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079505773,0.0,0.453079505773
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078076488,0.0,0.453078076488
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064900953,0.0,0.453064900953
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453016185872,0.0,0.453016185872
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076051783,0.0,0.453076051783
 07/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076143775,0.0,0.453076143775
 07/08  06:00:00,6.46740038359,2.17490545873,1.15863477952,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,5.61100241878,2.17490545873,0.686070148042,0.0,0.5500053624,2.2000214496,0.453083643402,0.0,0.453083643402
 07/08  08:00:00,7.82179906728,2.17490545873,1.24685070934,0.0,1.6500160872,2.750026812,0.453103405151,0.0,0.453103405151
 07/08  09:00:00,8.30167895924,2.17490545873,1.7267306013,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  10:00:00,8.77853542369,2.17490545873,2.20358706575,0.0,1.6500160872,2.750026812,0.453111112649,0.0,0.453111112649
 07/08  11:00:00,9.09053719645,2.17490545873,2.51558883852,0.0,1.6500160872,2.750026812,0.453116720018,0.0,0.453116720018
 07/08  12:00:00,7.27105686798,2.17490545873,2.34612459725,0.0,0.8250080436,1.9250187684,0.453113443897,0.0,0.453113443897
 07/08  13:00:00,7.36728613013,2.17490545873,2.44235385939,0.0,0.8250080436,1.9250187684,0.453104072549,0.0,0.453104072549
 07/08  14:00:00,7.54765402613,2.17490545873,2.6227217554,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,7.61314686585,2.17490545873,2.68821459511,0.0,0.8250080436,1.9250187684,0.453090206014,0.0,0.453090206014
 07/08  16:00:00,7.59488667839,2.17490545873,2.66995440766,0.0,0.8250080436,1.9250187684,0.45307938532,0.0,0.45307938532
 07/08  17:00:00,6.57554203923,2.17490545873,2.47561781209,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087641581,0.0,0.453087641581
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077207809,0.0,0.453077207809
 07/08  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075743907,0.0,0.453075743907
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072640657,0.0,0.453072640657
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059511571,0.0,0.453059511571
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078989371,0.0,0.453078989371
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062476216,0.0,0.453062476216
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080151697,0.0,0.453080151697
 07/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073004516,0.0,0.453073004516
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056413046,0.0,0.453056413046
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075514401,0.0,0.453075514401
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059270203,0.0,0.453059270203
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088383308,0.0,0.453088383308
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075252925,0.0,0.453075252925
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077874246,0.0,0.453077874246
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059922186,0.0,0.453059922186
 07/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077613556,0.0,0.453077613556
 07/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307966986,0.0,0.45307966986
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056326407,0.0,0.453056326407
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073007957,0.0,0.453073007957
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074844722,0.0,0.453074844722
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079305422,0.0,0.453079305422
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067368491,0.0,0.453067368491
 07/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065663742,0.0,0.453065663742
 07/10  06:00:00,5.51675015485,2.17490545873,0.207984550778,0.0,0.5500053624,2.2000214496,0.0464286986363,0.0264286986363,0.02
 07/10  07:00:00,6.05889812859,2.17490545873,0.0339551330551,0.0,1.6500160872,2.2000214496,0.512912559668,0.0598054813605,0.453107078308
 07/10  08:00:00,12.9388581538,2.17490545873,0.863856171913,0.0,4.9500482616,4.9500482616,0.45313523411,0.0,0.45313523411
 07/10  09:00:00,13.3869233492,2.17490545873,1.31192136727,0.0,4.9500482616,4.9500482616,0.453129929905,0.0,0.453129929905
 07/10  10:00:00,13.6914097907,2.17490545873,1.61640780872,0.0,4.9500482616,4.9500482616,0.453145851252,0.0,0.453145851252
 07/10  11:00:00,14.0487557243,2.17490545873,1.97375374237,0.0,4.9500482616,4.9500482616,0.453130572014,0.0,0.453130572014
 07/10  12:00:00,13.536405645,2.17490545873,2.01140902542,0.0,4.9500482616,4.4000428992,0.453175385668,0.0,0.453175385668
 07/10  13:00:00,14.6041102951,2.17490545873,2.52910831318,0.0,4.9500482616,4.9500482616,0.453150475627,0.0,0.453150475627
 07/10  14:00:00,14.8584116088,2.17490545873,2.78340962684,0.0,4.9500482616,4.9500482616,0.453088113397,0.0,0.453088113397
 07/10  15:00:00,14.8997543146,2.17490545873,2.82475233262,0.0,4.9500482616,4.9500482616,0.45310826098,0.0,0.45310826098
 07/10  16:00:00,14.9466613534,2.17490545873,2.87165937145,0.0,4.9500482616,4.9500482616,0.453133859861,0.0,0.453133859861
 07/10  17:00:00,9.734646872,2.17490545873,2.05968778927,0.0,2.750026812,2.750026812,0.453113012003,0.0,0.453113012003
 07/10  18:00:00,7.82672053798,2.17490545873,1.80177754245,0.0,1.6500160872,2.2000214496,0.453089881635,0.0,0.453089881635
 07/10  19:00:00,7.59225673552,2.17490545873,1.56731373998,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,7.04049142356,2.17490545873,1.18172045709,0.0,1.1000107248,2.2000214496,0.453099899396,0.0,0.453099899396
 07/10  21:00:00,8.61802508632,2.17490545873,0.840087453181,0.0,1.1000107248,2.2000214496,0.453093268846,0.0,0.453093268846
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075745215,0.0,0.453075745215
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081311925,0.0,0.453081311925
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086808702,0.0,0.453086808702
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055831192,0.0,0.453055831192
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083951013,0.0,0.453083951013
 07/11  06:00:00,5.68120682716,2.17490545873,0.372441223087,0.0,0.5500053624,2.2000214496,0.453082728781,0.0,0.453082728781
 07/11  07:00:00,6.07795738653,2.17490545873,0.0530143909936,0.0,1.6500160872,2.2000214496,0.0405730697601,0.0205730697601,0.02
 07/11  08:00:00,13.2657356406,2.17490545873,1.19073365863,0.0,4.9500482616,4.9500482616,0.453122949877,0.0,0.453122949877
 07/11  09:00:00,14.0111445726,2.17490545873,1.93614259061,0.0,4.9500482616,4.9500482616,0.453142969173,0.0,0.453142969173
 07/11  10:00:00,14.5619297901,2.17490545873,2.48692780813,0.0,4.9500482616,4.9500482616,0.453141388783,0.0,0.453141388783
 07/11  11:00:00,14.8473984493,2.17490545873,2.77239646738,0.0,4.9500482616,4.9500482616,0.45315568393,0.0,0.45315568393
 07/11  12:00:00,14.3054139992,2.17490545873,2.78041737964,0.0,4.9500482616,4.4000428992,0.453152867598,0.0,0.453152867598
 07/11  13:00:00,15.436768906,2.17490545873,3.36176692403,0.0,4.9500482616,4.9500482616,0.886319945703,0.0,0.886319945703
 07/11  14:00:00,15.6279990357,2.17490545873,3.55299705381,0.0,4.9500482616,4.9500482616,0.453084885102,0.0,0.453084885102
 07/11  15:00:00,15.8083878953,2.17490545873,3.73338591341,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  16:00:00,16.0287002605,2.17490545873,3.95369827853,0.0,4.9500482616,4.9500482616,0.453145077109,0.0,0.453145077109
 07/11  17:00:00,10.8272255402,2.17490545873,3.15226645751,0.0,2.750026812,2.750026812,0.453131121736,0.0,0.453131121736
 07/11  18:00:00,8.79948167237,2.17490545873,2.77453867683,0.0,1.6500160872,2.2000214496,0.453116070563,0.0,0.453116070563
 07/11  19:00:00,8.6161687238,2.17490545873,2.59122572826,0.0,1.6500160872,2.2000214496,0.453101962088,0.0,0.453101962088
 07/11  20:00:00,7.91927797444,2.17490545873,2.06050700797,0.0,1.1000107248,2.2000214496,0.453101178332,0.0,0.453101178332
 07/11  21:00:00,9.42518098071,2.17490545873,1.64724334757,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077680526,0.0,0.453077680526
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083083602,0.0,0.453083083602
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308689623,0.0,0.45308689623
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074867482,0.0,0.453074867482
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062803223,0.0,0.453062803223
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,6.42679673996,2.17490545873,1.11803113589,0.0,0.5500053624,2.2000214496,0.453088857329,0.0,0.453088857329
 07/12  07:00:00,6.58343526479,2.17490545873,0.558492269255,0.0,1.6500160872,2.2000214496,0.453095970619,0.0,0.453095970619
 07/12  08:00:00,14.0243490624,2.17490545873,1.94934708043,0.0,4.9500482616,4.9500482616,0.453137352471,0.0,0.453137352471
 07/12  09:00:00,14.566261552,2.17490545873,2.49125957004,0.0,4.9500482616,4.9500482616,0.453132482284,0.0,0.453132482284
 07/12  10:00:00,15.4864302983,2.17490545873,3.41142831636,0.0,4.9500482616,4.9500482616,0.453137621174,0.0,0.453137621174
 07/12  11:00:00,16.1353324282,2.17490545873,4.06033044624,0.0,4.9500482616,4.9500482616,0.453154195551,0.0,0.453154195551
 07/12  12:00:00,15.3743886715,2.17490545873,3.849392052,0.0,4.9500482616,4.4000428992,0.453158378179,0.0,0.453158378179
 07/12  13:00:00,16.1586762946,2.17490545873,4.08367431262,0.0,4.9500482616,4.9500482616,0.453152245407,0.0,0.453152245407
 07/12  14:00:00,16.3866183703,2.17490545873,4.3116163884,0.0,4.9500482616,4.9500482616,0.453134603027,0.0,0.453134603027
 07/12  15:00:00,16.5153858665,2.17490545873,4.44038388457,0.0,4.9500482616,4.9500482616,0.453129238388,0.0,0.453129238388
 07/12  16:00:00,16.571233714,2.17490545873,4.49623173207,0.0,4.9500482616,4.9500482616,0.453136250932,0.0,0.453136250932
 07/12  17:00:00,11.3912926909,2.17490545873,3.71633360814,0.0,2.750026812,2.750026812,0.453101207435,0.0,0.453101207435
 07/12  18:00:00,9.38658409234,2.17490545873,3.3616410968,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  19:00:00,9.02032787515,2.17490545873,2.99538487961,0.0,1.6500160872,2.2000214496,0.453105553672,0.0,0.453105553672
 07/12  20:00:00,8.3512864309,2.17490545873,2.49251546443,0.0,1.1000107248,2.2000214496,0.45310880157,0.0,0.45310880157
 07/12  21:00:00,9.73238832296,2.17490545873,1.95445068982,0.0,1.1000107248,2.2000214496,0.453083691842,0.0,0.453083691842
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080952252,0.0,0.453080952252
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067448004,0.0,0.453067448004
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055292585,0.0,0.453055292585
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077972299,0.0,0.453077972299
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307451858,0.0,0.45307451858
 07/13  06:00:00,6.56016715547,2.17490545873,1.2514015514,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.67357914266,2.17490545873,0.648636147123,0.0,1.6500160872,2.2000214496,0.453081823884,0.0,0.453081823884
 07/13  08:00:00,14.2688084409,2.17490545873,2.19380645893,0.0,4.9500482616,4.9500482616,0.453138593399,0.0,0.453138593399
 07/13  09:00:00,15.1345701694,2.17490545873,3.05956818745,0.0,4.9500482616,4.9500482616,0.453142910012,0.0,0.453142910012
 07/13  10:00:00,15.8696240398,2.17490545873,3.79462205787,0.0,4.9500482616,4.9500482616,0.453140949625,0.0,0.453140949625
 07/13  11:00:00,16.0750022753,2.17490545873,4.00000029338,0.0,4.9500482616,4.9500482616,0.453154300204,0.0,0.453154300204
 07/13  12:00:00,15.3878111615,2.17490545873,3.86281454192,0.0,4.9500482616,4.4000428992,0.453150872716,0.0,0.453150872716
 07/13  13:00:00,16.4451352855,2.17490545873,4.3701333036,0.0,4.9500482616,4.9500482616,0.453160140054,0.0,0.453160140054
 07/13  14:00:00,16.6762611467,2.17490545873,4.6012591648,0.0,4.9500482616,4.9500482616,0.453127487403,0.0,0.453127487403
 07/13  15:00:00,16.9026902194,2.17490545873,4.82768823751,0.0,4.9500482616,4.9500482616,0.453095599036,0.0,0.453095599036
 07/13  16:00:00,16.9211672228,2.17490545873,4.84616524086,0.0,4.9500482616,4.9500482616,0.453142938351,0.0,0.453142938351
 07/13  17:00:00,11.7140696951,2.17490545873,4.03911061234,0.0,2.750026812,2.750026812,0.453102574721,0.0,0.453102574721
 07/13  18:00:00,9.74146430816,2.17490545873,3.71652131263,0.0,1.6500160872,2.2000214496,0.453104641867,0.0,0.453104641867
 07/13  19:00:00,9.54055880299,2.17490545873,3.51561580745,0.0,1.6500160872,2.2000214496,0.453098990868,0.0,0.453098990868
 07/13  20:00:00,8.81716211604,2.17490545873,2.95839114957,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,10.0894980519,2.17490545873,2.31156041874,0.0,1.1000107248,2.2000214496,0.453094400019,0.0,0.453094400019
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074562495,0.0,0.453074562495
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307854095,0.0,0.45307854095
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066336399,0.0,0.453066336399
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054142334,0.0,0.453054142334
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079273576,0.0,0.453079273576
 07/14  06:00:00,7.23604624849,2.17490545873,1.92728064442,0.0,0.5500053624,2.2000214496,0.453079557028,0.0,0.453079557028
 07/14  07:00:00,7.51724382562,2.17490545873,1.49230083009,0.0,1.6500160872,2.2000214496,0.453111112741,0.0,0.453111112741
 07/14  08:00:00,15.3246397208,2.17490545873,3.24963773887,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  09:00:00,16.0392744703,2.17490545873,3.96427248839,0.0,4.9500482616,4.9500482616,0.453141611917,0.0,0.453141611917
 07/14  10:00:00,16.6315336374,2.17490545873,4.55653165545,0.0,4.9500482616,4.9500482616,0.453139852562,0.0,0.453139852562
 07/14  11:00:00,17.082586772,2.17490545873,5.00758479009,0.0,4.9500482616,4.9500482616,0.453148715872,0.0,0.453148715872
 07/14  12:00:00,16.4657954655,2.17490545873,4.94079884595,0.0,4.9500482616,4.4000428992,0.886325623547,0.0,0.886325623547
 07/14  13:00:00,17.580512879,2.17490545873,5.50551089704,0.0,4.9500482616,4.9500482616,0.453156907822,0.0,0.453156907822
 07/14  14:00:00,17.7343189415,2.17490545873,5.65931695959,0.0,4.9500482616,4.9500482616,0.453111160065,0.0,0.453111160065
 07/14  15:00:00,17.9439676244,2.17490545873,5.86896564249,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,18.3223055106,2.17490545873,6.24730352866,0.0,4.9500482616,4.9500482616,0.453138951166,0.0,0.453138951166
 07/14  17:00:00,12.8269868285,2.17490545873,5.15202774575,0.0,2.750026812,2.750026812,0.453142842746,0.0,0.453142842746
 07/14  18:00:00,10.5156694789,2.17490545873,4.49072648335,0.0,1.6500160872,2.2000214496,0.453110557691,0.0,0.453110557691
 07/14  19:00:00,10.2672497614,2.17490545873,4.24230676585,0.0,1.6500160872,2.2000214496,0.453101202002,0.0,0.453101202002
 07/14  20:00:00,9.57218843586,2.17490545873,3.71341746939,0.0,1.1000107248,2.2000214496,0.453102675963,0.0,0.453102675963
 07/14  21:00:00,10.8958675156,2.17490545873,3.11792988249,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082197542,0.0,0.453082197542
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087286441,0.0,0.453087286441
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307351452,0.0,0.45307351452
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061284446,0.0,0.453061284446
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308379914,0.0,0.45308379914
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,8.02326456788,2.17490545873,2.71449896381,0.0,0.5500053624,2.2000214496,0.453086246417,0.0,0.453086246417
 07/15  07:00:00,6.93736772289,2.17490545873,2.01243545215,0.0,0.5500053624,2.2000214496,0.453093583261,0.0,0.453093583261
 07/15  08:00:00,9.35590053321,2.17490545873,2.78095217527,0.0,1.6500160872,2.750026812,0.453103518072,0.0,0.453103518072
 07/15  09:00:00,9.802796274,2.17490545873,3.22784791606,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  10:00:00,10.0151365533,2.17490545873,3.4401881954,0.0,1.6500160872,2.750026812,0.453107556986,0.0,0.453107556986
 07/15  11:00:00,10.2243749406,2.17490545873,3.64942658263,0.0,1.6500160872,2.750026812,0.453082206328,0.0,0.453082206328
 07/15  12:00:00,8.27741379628,2.17490545873,3.35248152554,0.0,0.8250080436,1.9250187684,0.453099258703,0.0,0.453099258703
 07/15  13:00:00,8.22823047587,2.17490545873,3.30329820514,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,8.38488900818,2.17490545873,3.45995673744,0.0,0.8250080436,1.9250187684,0.453109756606,0.0,0.453109756606
 07/15  15:00:00,8.56802542416,2.17490545873,3.64309315342,0.0,0.8250080436,1.9250187684,0.453093041862,0.0,0.453093041862
 07/15  16:00:00,8.54607689966,2.17490545873,3.62114462892,0.0,0.8250080436,1.9250187684,0.453097073305,0.0,0.453097073305
 07/15  17:00:00,7.32797495517,2.17490545873,3.22805072803,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090739981,0.0,0.453090739981
 07/15  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087599668,0.0,0.453087599668
 07/15  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308832928,0.0,0.45308832928
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085927812,0.0,0.453085927812
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073460959,0.0,0.453073460959
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073372662,0.0,0.453073372662
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056527119,0.0,0.453056527119
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076380565,0.0,0.453076380565
 07/16  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066175895,0.0,0.453066175895
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,1.99274364235,0.0403409042284,0.0273839697194,0.0,0.2750026812,1.6500160872,0.453085705721,0.0,0.453085705721
 07/16  09:00:00,2.49758488555,0.336174201904,0.236391915238,0.0,0.2750026812,1.6500160872,0.453082457069,0.0,0.453082457069
 07/16  10:00:00,2.42487192119,0.268939361523,0.230913791265,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,2.47685976809,0.336174201904,0.215666797782,0.0,0.2750026812,1.6500160872,0.453090986747,0.0,0.453090986747
 07/16  12:00:00,2.2347918277,0.212910327872,0.0968627314245,0.0,0.2750026812,1.6500160872,0.453082546257,0.0,0.453082546257
 07/16  13:00:00,2.39787600125,0.302556781713,0.170300451131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,2.25412025776,0.201704521142,0.127396968214,0.0,0.2750026812,1.6500160872,0.453084119152,0.0,0.453084119152
 07/16  15:00:00,2.83682294197,0.538011603786,0.37379256978,0.0,0.2750026812,1.6500160872,0.453067142139,0.0,0.453067142139
 07/16  16:00:00,3.13688377058,0.660325373746,0.551539628433,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,3.62123225375,0.928753536503,0.767459948841,0.0,0.2750026812,1.6500160872,0.453086493311,0.0,0.453086493311
 07/16  18:00:00,3.27419467184,0.724371289945,0.624804613496,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  19:00:00,3.06109763686,0.655761161613,0.48031770684,0.0,0.2750026812,1.6500160872,0.453086951837,0.0,0.453086951837
 07/16  20:00:00,2.97775549393,0.437159343215,0.231744048976,0.0,0.2750026812,1.6500160872,0.453087221833,0.0,0.453087221833
 07/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079259182,0.0,0.453079259182
 07/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079046254,0.0,0.453079046254
 07/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080157678,0.0,0.453080157678
 07/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067863481,0.0,0.453067863481
 07/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055519292,0.0,0.453055519292
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  06:00:00,7.85022298002,2.17490545873,2.54145737595,0.0,0.5500053624,2.2000214496,0.453092814786,0.0,0.453092814786
 07/17  07:00:00,7.99114735158,2.17490545873,1.96620435604,0.0,1.6500160872,2.2000214496,0.45310146767,0.0,0.45310146767
 07/17  08:00:00,15.4227624124,2.17490545873,3.34776043041,0.0,4.9500482616,4.9500482616,0.453128321086,0.0,0.453128321086
 07/17  09:00:00,16.1118871043,2.17490545873,4.03688512232,0.0,4.9500482616,4.9500482616,0.453129971474,0.0,0.453129971474
 07/17  10:00:00,16.7813478168,2.17490545873,4.7063458349,0.0,4.9500482616,4.9500482616,0.453135083444,0.0,0.453135083444
 07/17  11:00:00,17.1575499862,2.17490545873,5.08254800429,0.0,4.9500482616,4.9500482616,0.453130674534,0.0,0.453130674534
 07/17  12:00:00,16.4954800819,2.17490545873,4.97048346237,0.0,4.9500482616,4.4000428992,0.453145282956,0.0,0.453145282956
 07/17  13:00:00,17.3991080844,2.17490545873,5.32410610244,0.0,4.9500482616,4.9500482616,0.453165147766,0.0,0.453165147766
 07/17  14:00:00,17.4510476957,2.17490545873,5.37604571376,0.0,4.9500482616,4.9500482616,0.453123752467,0.0,0.453123752467
 07/17  15:00:00,17.4002077333,2.17490545873,5.3252057514,0.0,4.9500482616,4.9500482616,0.45311828261,0.0,0.45311828261
 07/17  16:00:00,17.5777930555,2.17490545873,5.50279107355,0.0,4.9500482616,4.9500482616,0.453148153274,0.0,0.453148153274
 07/17  17:00:00,12.0958800745,2.17490545873,4.42092099178,0.0,2.750026812,2.750026812,0.453121857016,0.0,0.453121857016
 07/17  18:00:00,9.95746331586,2.17490545873,3.93252032032,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  19:00:00,9.65993898029,2.17490545873,3.63499598475,0.0,1.6500160872,2.2000214496,0.453105408094,0.0,0.453105408094
 07/17  20:00:00,9.32860866528,2.17490545873,3.08600436547,0.0,1.1000107248,2.2000214496,0.453097807143,0.0,0.453097807143
 07/17  21:00:00,10.4327176,2.17490545873,2.6547799669,0.0,1.1000107248,2.2000214496,0.453087134666,0.0,0.453087134666
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072868745,0.0,0.453072868745
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078032835,0.0,0.453078032835
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064259025,0.0,0.453064259025
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086585211,0.0,0.453086585211
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082839021,0.0,0.453082839021
 07/18  06:00:00,7.45669002552,2.17490545873,2.14792442145,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  07:00:00,7.88526258989,2.17490545873,1.86031959436,0.0,1.6500160872,2.2000214496,0.453087297846,0.0,0.453087297846
 07/18  08:00:00,15.3791788164,2.17490545873,3.30417683444,0.0,4.9500482616,4.9500482616,0.453131807167,0.0,0.453131807167
 07/18  09:00:00,15.9526211776,2.17490545873,3.87761919568,0.0,4.9500482616,4.9500482616,0.453126165221,0.0,0.453126165221
 07/18  10:00:00,16.5125850224,2.17490545873,4.43758304046,0.0,4.9500482616,4.9500482616,0.453129996171,0.0,0.453129996171
