Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/18  11:00:00,16.9395253542,2.17490545873,4.86452337229,0.0,4.9500482616,4.9500482616,0.453115727784,0.0,0.453115727784
 07/18  12:00:00,16.5603523601,2.17490545873,5.03535574053,0.0,4.9500482616,4.4000428992,0.453165842516,0.0,0.453165842516
 07/18  13:00:00,17.5717668471,2.17490545873,5.49676486516,0.0,4.9500482616,4.9500482616,0.453158441835,0.0,0.453158441835
 07/18  14:00:00,17.6723887622,2.17490545873,5.59738678029,0.0,4.9500482616,4.9500482616,0.453128093121,0.0,0.453128093121
 07/18  15:00:00,18.0084647216,2.17490545873,5.93346273965,0.0,4.9500482616,4.9500482616,0.453091905156,0.0,0.453091905156
 07/18  16:00:00,18.2062006323,2.17490545873,6.13119865031,0.0,4.9500482616,4.9500482616,0.453136054683,0.0,0.453136054683
 07/18  17:00:00,12.4720989311,2.17490545873,4.79713984832,0.0,2.750026812,2.750026812,0.453121429262,0.0,0.453121429262
 07/18  18:00:00,9.4655215796,2.17490545873,3.44057858406,0.0,1.6500160872,2.2000214496,0.453108772062,0.0,0.453108772062
 07/18  19:00:00,8.89238236398,2.17490545873,2.86743936845,0.0,1.6500160872,2.2000214496,0.453097553963,0.0,0.453097553963
 07/18  20:00:00,8.77043971773,2.17490545873,2.52783541793,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,10.04141037,2.17490545873,2.26347273691,0.0,1.1000107248,2.2000214496,0.453094051342,0.0,0.453094051342
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530832957,0.0,0.4530832957
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069447913,0.0,0.453069447913
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056994707,0.0,0.453056994707
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079322503,0.0,0.453079322503
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069369314,0.0,0.453069369314
 07/19  06:00:00,7.20862239581,2.17490545873,1.89985679174,0.0,0.5500053624,2.2000214496,0.453069261076,0.0,0.453069261076
 07/19  07:00:00,7.44213373736,2.17490545873,1.41719074183,0.0,1.6500160872,2.2000214496,0.453106578134,0.0,0.453106578134
 07/19  08:00:00,15.0131643829,2.17490545873,2.93816240096,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,15.7665479363,2.17490545873,3.69154595435,0.0,4.9500482616,4.9500482616,0.453139743124,0.0,0.453139743124
 07/19  10:00:00,16.101890728,2.17490545873,4.02688874607,0.0,4.9500482616,4.9500482616,0.45313616603,0.0,0.45313616603
 07/19  11:00:00,16.1252041357,2.17490545873,4.05020215372,0.0,4.9500482616,4.9500482616,0.453095017098,0.0,0.453095017098
 07/19  12:00:00,15.3956003828,2.17490545873,3.87060376322,0.0,4.9500482616,4.4000428992,0.453118622501,0.0,0.453118622501
 07/19  13:00:00,16.330495926,2.17490545873,4.25549394404,0.0,4.9500482616,4.9500482616,0.886298892578,0.0,0.886298892578
 07/19  14:00:00,16.5200703266,2.17490545873,4.44506834467,0.0,4.9500482616,4.9500482616,0.453115880099,0.0,0.453115880099
 07/19  15:00:00,16.9103349772,2.17490545873,4.83533299525,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,16.9624852732,2.17490545873,4.88748329129,0.0,4.9500482616,4.9500482616,0.45313535303,0.0,0.45313535303
 07/19  17:00:00,11.4571019546,2.17490545873,3.78214287183,0.0,2.750026812,2.750026812,0.453107968029,0.0,0.453107968029
 07/19  18:00:00,9.16909068521,2.17490545873,3.14414768967,0.0,1.6500160872,2.2000214496,0.453106128446,0.0,0.453106128446
 07/19  19:00:00,8.74430768674,2.17490545873,2.7193646912,0.0,1.6500160872,2.2000214496,0.45310575665,0.0,0.45310575665
 07/19  20:00:00,8.26833354131,2.17490545873,2.0257292415,0.0,1.1000107248,2.2000214496,0.453100003235,0.0,0.453100003235
 07/19  21:00:00,9.22649764881,2.17490545873,1.44856001567,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072782826,0.0,0.453072782826
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077748783,0.0,0.453077748783
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082761833,0.0,0.453082761833
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068865144,0.0,0.453068865144
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056336213,0.0,0.453056336213
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  06:00:00,6.03874248888,2.17490545873,0.729976884805,0.0,0.5500053624,2.2000214496,0.453081479726,0.0,0.453081479726
 07/20  07:00:00,6.21261872251,2.17490545873,0.187675726972,0.0,1.6500160872,2.2000214496,0.482705979613,0.0295968055114,0.453109174102
 07/20  08:00:00,13.5326023493,2.17490545873,1.4576003674,0.0,4.9500482616,4.9500482616,0.453129953672,0.0,0.453129953672
 07/20  09:00:00,14.1866166167,2.17490545873,2.11161463481,0.0,4.9500482616,4.9500482616,0.453135628378,0.0,0.453135628378
 07/20  10:00:00,14.5440975904,2.17490545873,2.4690956085,0.0,4.9500482616,4.9500482616,0.45313127311,0.0,0.45313127311
 07/20  11:00:00,14.9196846288,2.17490545873,2.8446826469,0.0,4.9500482616,4.9500482616,0.453150569832,0.0,0.453150569832
 07/20  12:00:00,14.5021327903,2.17490545873,2.97713617076,0.0,4.9500482616,4.4000428992,0.453163050026,0.0,0.453163050026
 07/20  13:00:00,15.599668479,2.17490545873,3.52466649702,0.0,4.9500482616,4.9500482616,0.453154520791,0.0,0.453154520791
 07/20  14:00:00,15.8271287309,2.17490545873,3.75212674895,0.0,4.9500482616,4.9500482616,0.453133137201,0.0,0.453133137201
 07/20  15:00:00,15.9804609279,2.17490545873,3.90545894592,0.0,4.9500482616,4.9500482616,0.453099987055,0.0,0.453099987055
 07/20  16:00:00,16.177000976,2.17490545873,4.10199899403,0.0,4.9500482616,4.9500482616,0.453134091967,0.0,0.453134091967
 07/20  17:00:00,11.1058157382,2.17490545873,3.43085665551,0.0,2.750026812,2.750026812,0.453109138788,0.0,0.453109138788
 07/20  18:00:00,9.00012161753,2.17490545873,2.97517862199,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  19:00:00,8.78344701414,2.17490545873,2.7585040186,0.0,1.6500160872,2.2000214496,0.453098044814,0.0,0.453098044814
 07/20  20:00:00,8.43874129121,2.17490545873,2.1961369914,0.0,1.1000107248,2.2000214496,0.453106369294,0.0,0.453106369294
 07/20  21:00:00,9.34306112036,2.17490545873,1.56512348722,0.0,1.1000107248,2.2000214496,0.453086459287,0.0,0.453086459287
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081746494,0.0,0.453081746494
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067811732,0.0,0.453067811732
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055271689,0.0,0.453055271689
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307751342,0.0,0.45307751342
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075057122,0.0,0.453075057122
 07/21  06:00:00,6.67894548152,2.17490545873,0.986346544115,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,6.53048470616,2.17490545873,0.505541710619,0.0,1.6500160872,2.2000214496,0.453092560926,0.0,0.453092560926
 07/21  08:00:00,14.0071706926,2.17490545873,1.93216871069,0.0,4.9500482616,4.9500482616,0.453129974117,0.0,0.453129974117
 07/21  09:00:00,14.8383453578,2.17490545873,2.76334337587,0.0,4.9500482616,4.9500482616,0.453143729886,0.0,0.453143729886
 07/21  10:00:00,15.3703936844,2.17490545873,3.29539170247,0.0,4.9500482616,4.9500482616,0.453136052521,0.0,0.453136052521
 07/21  11:00:00,15.7953286058,2.17490545873,3.72032662387,0.0,4.9500482616,4.9500482616,0.453125208966,0.0,0.453125208966
 07/21  12:00:00,15.4343664846,2.17490545873,3.90936986504,0.0,4.9500482616,4.4000428992,0.453166867079,0.0,0.453166867079
 07/21  13:00:00,16.6085642576,2.17490545873,4.53356227569,0.0,4.9500482616,4.9500482616,0.453163727181,0.0,0.453163727181
 07/21  14:00:00,16.7570344894,2.17490545873,4.68203250749,0.0,4.9500482616,4.9500482616,0.45310279584,0.0,0.45310279584
 07/21  15:00:00,16.9295183764,2.17490545873,4.8545163945,0.0,4.9500482616,4.9500482616,0.453130188912,0.0,0.453130188912
 07/21  16:00:00,17.1980566273,2.17490545873,5.12305464532,0.0,4.9500482616,4.9500482616,0.453139696674,0.0,0.453139696674
 07/21  17:00:00,11.7368263103,2.17490545873,4.06186722755,0.0,2.750026812,2.750026812,0.453122235931,0.0,0.453122235931
 07/21  18:00:00,9.19987053835,2.17490545873,3.17492754281,0.0,1.6500160872,2.2000214496,0.453110153299,0.0,0.453110153299
 07/21  19:00:00,8.74427454824,2.17490545873,2.7193315527,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/21  20:00:00,8.62017161356,2.17490545873,2.37756731375,0.0,1.1000107248,2.2000214496,0.453101412331,0.0,0.453101412331
 07/21  21:00:00,9.88430397971,2.17490545873,2.10636634657,0.0,1.1000107248,2.2000214496,0.453076759663,0.0,0.453076759663
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308234168,0.0,0.45308234168
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085676134,0.0,0.453085676134
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073154988,0.0,0.453073154988
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060599142,0.0,0.453060599142
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089735879,0.0,0.453089735879
 07/22  06:00:00,7.48459186572,2.17490545873,1.79199292831,0.0,0.5500053624,2.2000214496,0.453086961789,0.0,0.453086961789
 07/22  07:00:00,5.87962030859,2.17490545873,0.954688037849,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,7.76587904794,2.17490545873,1.19093069,0.0,1.6500160872,2.750026812,0.453073820258,0.0,0.453073820258
 07/22  09:00:00,7.9658341926,2.17490545873,1.39088583466,0.0,1.6500160872,2.750026812,0.453115331159,0.0,0.453115331159
 07/22  10:00:00,8.15279329836,2.17490545873,1.57784494042,0.0,1.6500160872,2.750026812,0.453095273361,0.0,0.453095273361
 07/22  11:00:00,8.33333989663,2.17490545873,1.7583915387,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,6.36580939389,2.17490545873,1.44087712316,0.0,0.8250080436,1.9250187684,0.453098283165,0.0,0.453098283165
 07/22  13:00:00,6.33586292129,2.17490545873,1.41093065056,0.0,0.8250080436,1.9250187684,0.453085518719,0.0,0.453085518719
 07/22  14:00:00,6.4618307082,2.17490545873,1.53689843746,0.0,0.8250080436,1.9250187684,0.453081357301,0.0,0.453081357301
 07/22  15:00:00,6.55082114488,2.17490545873,1.62588887415,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,6.5899508838,2.17490545873,1.66501861307,0.0,0.8250080436,1.9250187684,0.453066341465,0.0,0.453066341465
 07/22  17:00:00,5.50996000111,2.17490545873,1.41003577398,0.0,0.2750026812,1.6500160872,0.453075534825,0.0,0.453075534825
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072064204,0.0,0.453072064204
 07/22  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087964937,0.0,0.453087964937
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070474715,0.0,0.453070474715
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055960433,0.0,0.453055960433
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076409378,0.0,0.453076409378
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059229339,0.0,0.453059229339
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076295921,0.0,0.453076295921
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070713169,0.0,0.453070713169
 07/23  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086971053,0.0,0.453086971053
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081556353,0.0,0.453081556353
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087641104,0.0,0.453087641104
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077960883,0.0,0.453077960883
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308931842,0.0,0.45308931842
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083292635,0.0,0.453083292635
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084350339,0.0,0.453084350339
 07/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  18:00:00,2.50506384998,0.336395669804,0.243649411772,0.0,0.2750026812,1.6500160872,0.453085904283,0.0,0.453085904283
 07/23  19:00:00,2.02978093805,0.0672791339609,0.0374830356869,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086369138,0.0,0.453086369138
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077027778,0.0,0.453077027778
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077690508,0.0,0.453077690508
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076248052,0.0,0.453076248052
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063949087,0.0,0.453063949087
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085991497,0.0,0.453085991497
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308031696,0.0,0.45308031696
 07/24  06:00:00,7.52906825997,2.17490545873,1.83646932257,0.0,0.5500053624,2.2000214496,0.453077445501,0.0,0.453077445501
 07/24  07:00:00,7.34599729443,2.17490545873,1.3210542989,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/24  08:00:00,14.7377195505,2.17490545873,2.66271756856,0.0,4.9500482616,4.9500482616,0.453124046117,0.0,0.453124046117
 07/24  09:00:00,15.2425638629,2.17490545873,3.16756188097,0.0,4.9500482616,4.9500482616,0.453131468387,0.0,0.453131468387
 07/24  10:00:00,15.7633061053,2.17490545873,3.68830412332,0.0,4.9500482616,4.9500482616,0.453142926783,0.0,0.453142926783
 07/24  11:00:00,16.1868441249,2.17490545873,4.11184214298,0.0,4.9500482616,4.9500482616,0.453146221331,0.0,0.453146221331
 07/24  12:00:00,15.4726888778,2.17490545873,3.94769225831,0.0,4.9500482616,4.4000428992,0.453163907641,0.0,0.453163907641
 07/24  13:00:00,16.5407309272,2.17490545873,4.4657289453,0.0,4.9500482616,4.9500482616,0.453152912845,0.0,0.453152912845
 07/24  14:00:00,16.8300078822,2.17490545873,4.7550059003,0.0,4.9500482616,4.9500482616,0.453105038567,0.0,0.453105038567
 07/24  15:00:00,17.0322374698,2.17490545873,4.95723548785,0.0,4.9500482616,4.9500482616,0.453114424973,0.0,0.453114424973
 07/24  16:00:00,17.1367972564,2.17490545873,5.06179527443,0.0,4.9500482616,4.9500482616,0.453129265939,0.0,0.453129265939
 07/24  17:00:00,11.5810619212,2.17490545873,3.90610283842,0.0,2.750026812,2.750026812,0.453117866832,0.0,0.453117866832
 07/24  18:00:00,9.36273345937,2.17490545873,3.33779046383,0.0,1.6500160872,2.2000214496,0.453109071345,0.0,0.453109071345
 07/24  19:00:00,9.05087778082,2.17490545873,3.02593478528,0.0,1.6500160872,2.2000214496,0.453098693858,0.0,0.453098693858
 07/24  20:00:00,8.77598419316,2.17490545873,2.53337989335,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,9.99440002524,2.17490545873,2.2164623921,0.0,1.1000107248,2.2000214496,0.453087735543,0.0,0.453087735543
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082621755,0.0,0.453082621755
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085817787,0.0,0.453085817787
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073190568,0.0,0.453073190568
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060519251,0.0,0.453060519251
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085611514,0.0,0.453085611514
 07/25  06:00:00,7.67790651093,2.17490545873,1.98530757353,0.0,0.5500053624,2.2000214496,0.453084545714,0.0,0.453084545714
 07/25  07:00:00,7.42765949689,2.17490545873,1.40271650135,0.0,1.6500160872,2.2000214496,0.453092263038,0.0,0.453092263038
 07/25  08:00:00,14.8830963974,2.17490545873,2.80809441546,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  09:00:00,15.469205196,2.17490545873,3.39420321406,0.0,4.9500482616,4.9500482616,0.45313022973,0.0,0.45313022973
 07/25  10:00:00,15.6510289524,2.17490545873,3.57602697051,0.0,4.9500482616,4.9500482616,0.453142536255,0.0,0.453142536255
 07/25  11:00:00,15.8959460715,2.17490545873,3.82094408961,0.0,4.9500482616,4.9500482616,0.453137152901,0.0,0.453137152901
 07/25  12:00:00,15.3586519055,2.17490545873,3.83365528597,0.0,4.9500482616,4.4000428992,0.886325171379,0.0,0.886325171379
 07/25  13:00:00,16.5720030553,2.17490545873,4.49700107335,0.0,4.9500482616,4.9500482616,0.453140073918,0.0,0.453140073918
 07/25  14:00:00,16.5267116692,2.17490545873,4.45170968722,0.0,4.9500482616,4.9500482616,0.453120379995,0.0,0.453120379995
 07/25  15:00:00,16.5731931405,2.17490545873,4.49819115855,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  16:00:00,16.7594662473,2.17490545873,4.68446426536,0.0,4.9500482616,4.9500482616,0.453118637032,0.0,0.453118637032
 07/25  17:00:00,11.4542101111,2.17490545873,3.77925102834,0.0,2.750026812,2.750026812,0.453034760208,0.0,0.453034760208
 07/25  18:00:00,9.10787315202,2.17490545873,3.08293015649,0.0,1.6500160872,2.2000214496,0.453114748852,0.0,0.453114748852
 07/25  19:00:00,8.81100044614,2.17490545873,2.78605745061,0.0,1.6500160872,2.2000214496,0.453098724305,0.0,0.453098724305
 07/25  20:00:00,8.55228910005,2.17490545873,2.30968480025,0.0,1.1000107248,2.2000214496,0.453099314391,0.0,0.453099314391
 07/25  21:00:00,9.54951424468,2.17490545873,1.77157661154,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071891129,0.0,0.453071891129
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076597418,0.0,0.453076597418
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079878232,0.0,0.453079878232
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067190975,0.0,0.453067190975
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054469321,0.0,0.453054469321
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,7.13589432597,2.17490545873,1.44329538856,0.0,0.5500053624,2.2000214496,0.453089300418,0.0,0.453089300418
 07/26  07:00:00,6.94261368038,2.17490545873,0.917670684848,0.0,1.6500160872,2.2000214496,0.453106111854,0.0,0.453106111854
 07/26  08:00:00,14.2724238661,2.17490545873,2.19742188411,0.0,4.9500482616,4.9500482616,0.453121787694,0.0,0.453121787694
 07/26  09:00:00,14.8978360382,2.17490545873,2.82283405627,0.0,4.9500482616,4.9500482616,0.453140475039,0.0,0.453140475039
 07/26  10:00:00,15.2436868552,2.17490545873,3.16868487323,0.0,4.9500482616,4.9500482616,0.453125335713,0.0,0.453125335713
 07/26  11:00:00,15.1436251252,2.17490545873,3.06862314322,0.0,4.9500482616,4.9500482616,0.453140085678,0.0,0.453140085678
 07/26  12:00:00,14.2595370663,2.17490545873,2.73454044676,0.0,4.9500482616,4.4000428992,0.453125260391,0.0,0.453125260391
 07/26  13:00:00,15.7285552894,2.17490545873,3.65355330746,0.0,4.9500482616,4.9500482616,0.453157665113,0.0,0.453157665113
 07/26  14:00:00,16.4677218297,2.17490545873,4.39271984781,0.0,4.9500482616,4.9500482616,0.453132088828,0.0,0.453132088828
 07/26  15:00:00,16.8194566569,2.17490545873,4.74445467491,0.0,4.9500482616,4.9500482616,0.453125444559,0.0,0.453125444559
 07/26  16:00:00,17.3458148313,2.17490545873,5.27081284934,0.0,4.9500482616,4.9500482616,0.453145326901,0.0,0.453145326901
 07/26  17:00:00,12.2520752984,2.17490545873,4.57711621568,0.0,2.750026812,2.750026812,0.453099954975,0.0,0.453099954975
 07/26  18:00:00,9.9662064275,2.17490545873,3.94126343196,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,9.5179818837,2.17490545873,3.49303888816,0.0,1.6500160872,2.2000214496,0.453093694137,0.0,0.453093694137
 07/26  20:00:00,9.32218664272,2.17490545873,3.07958234292,0.0,1.1000107248,2.2000214496,0.453098252394,0.0,0.453098252394
 07/26  21:00:00,10.6582168027,2.17490545873,2.88027916955,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087695042,0.0,0.453087695042
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062270966,0.0,0.453062270966
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308422993,0.0,0.45308422993
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071522476,0.0,0.453071522476
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058777842,0.0,0.453058777842
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092246841,0.0,0.453092246841
 07/27  06:00:00,7.71945488572,2.17490545873,2.02685594832,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  07:00:00,7.67925792469,2.17490545873,1.65431492915,0.0,1.6500160872,2.2000214496,0.453072136151,0.0,0.453072136151
 07/27  08:00:00,15.2954045511,2.17490545873,3.22040256919,0.0,4.9500482616,4.9500482616,0.453128813092,0.0,0.453128813092
 07/27  09:00:00,15.7226426792,2.17490545873,3.6476406973,0.0,4.9500482616,4.9500482616,0.453136163218,0.0,0.453136163218
 07/27  10:00:00,16.347543253,2.17490545873,4.27254127109,0.0,4.9500482616,4.9500482616,0.45313447948,0.0,0.45313447948
 07/27  11:00:00,17.078788524,2.17490545873,5.00378654204,0.0,4.9500482616,4.9500482616,0.453147952936,0.0,0.453147952936
 07/27  12:00:00,16.4889658615,2.17490545873,4.96396924199,0.0,4.9500482616,4.4000428992,0.453160480354,0.0,0.453160480354
 07/27  13:00:00,17.9088076256,2.17490545873,5.83380564367,0.0,4.9500482616,4.9500482616,0.453156221059,0.0,0.453156221059
 07/27  14:00:00,18.2390092002,2.17490545873,6.16400721828,0.0,4.9500482616,4.9500482616,0.453093217096,0.0,0.453093217096
 07/27  15:00:00,18.4670638257,2.17490545873,6.39206184379,0.0,4.9500482616,4.9500482616,0.453109975763,0.0,0.453109975763
 07/27  16:00:00,18.7668600109,2.17490545873,6.69185802892,0.0,4.9500482616,4.9500482616,0.453146535474,0.0,0.453146535474
 07/27  17:00:00,13.3947472297,2.17490545873,5.71978814692,0.0,2.750026812,2.750026812,0.453103915341,0.0,0.453103915341
 07/27  18:00:00,10.9588732083,2.17490545873,4.93393021276,0.0,1.6500160872,2.2000214496,0.45310927332,0.0,0.45310927332
 07/27  19:00:00,10.1618273939,2.17490545873,4.1368843984,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  20:00:00,9.54841211762,2.17490545873,3.30580781781,0.0,1.1000107248,2.2000214496,0.453095078807,0.0,0.453095078807
 07/27  21:00:00,10.2506790433,2.17490545873,2.47274141013,0.0,1.1000107248,2.2000214496,0.453091915794,0.0,0.453091915794
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082947207,0.0,0.453082947207
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086025801,0.0,0.453086025801
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073287559,0.0,0.453073287559
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060515646,0.0,0.453060515646
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090904,0.0,0.453090904
 07/28  06:00:00,8.1851522569,2.17490545873,2.4925533195,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  07:00:00,8.13418629244,2.17490545873,2.1092432969,0.0,1.6500160872,2.2000214496,0.453094885733,0.0,0.453094885733
 07/28  08:00:00,15.5626387062,2.17490545873,3.48763672427,0.0,4.9500482616,4.9500482616,0.453123742689,0.0,0.453123742689
 07/28  09:00:00,16.0803917014,2.17490545873,4.00538971945,0.0,4.9500482616,4.9500482616,0.453140836347,0.0,0.453140836347
 07/28  10:00:00,16.6969301998,2.17490545873,4.62192821787,0.0,4.9500482616,4.9500482616,0.453140035643,0.0,0.453140035643
 07/28  11:00:00,17.3388502274,2.17490545873,5.26384824547,0.0,4.9500482616,4.9500482616,0.453151357976,0.0,0.453151357976
 07/28  12:00:00,16.1328555212,2.17490545873,4.60785890165,0.0,4.9500482616,4.4000428992,0.453164741081,0.0,0.453164741081
 07/28  13:00:00,17.0502579551,2.17490545873,4.97525597319,0.0,4.9500482616,4.9500482616,0.453119291003,0.0,0.453119291003
 07/28  14:00:00,17.1195205909,2.17490545873,5.044518609,0.0,4.9500482616,4.9500482616,0.453115804787,0.0,0.453115804787
 07/28  15:00:00,17.3258604903,2.17490545873,5.25085850839,0.0,4.9500482616,4.9500482616,0.453131396683,0.0,0.453131396683
 07/28  16:00:00,17.5055185392,2.17490545873,5.43051655731,0.0,4.9500482616,4.9500482616,0.453122623275,0.0,0.453122623275
 07/28  17:00:00,11.8332642913,2.17490545873,4.15830520854,0.0,2.750026812,2.750026812,0.453081137387,0.0,0.453081137387
 07/28  18:00:00,9.6736853167,2.17490545873,3.64874232117,0.0,1.6500160872,2.2000214496,0.45310278203,0.0,0.45310278203
 07/28  19:00:00,9.42712937733,2.17490545873,3.40218638179,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,9.06130783316,2.17490545873,2.81870353336,0.0,1.1000107248,2.2000214496,0.453094338127,0.0,0.453094338127
 07/28  21:00:00,10.0835734392,2.17490545873,2.30563580606,0.0,1.1000107248,2.2000214496,0.453094049802,0.0,0.453094049802
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082262561,0.0,0.453082262561
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085327157,0.0,0.453085327157
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072554885,0.0,0.453072554885
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059750685,0.0,0.453059750685
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308678282,0.0,0.45308678282
 07/29  06:00:00,6.97017275752,2.17490545873,1.27757382011,0.0,0.5500053624,2.2000214496,0.453084393465,0.0,0.453084393465
 07/29  07:00:00,5.65930152167,2.17490545873,0.734369250934,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  08:00:00,7.87506575045,2.17490545873,1.30011739252,0.0,1.6500160872,2.750026812,0.453094279812,0.0,0.453094279812
 07/29  09:00:00,8.18829558593,2.17490545873,1.61334722799,0.0,1.6500160872,2.750026812,0.453107505163,0.0,0.453107505163
 07/29  10:00:00,8.49279715098,2.17490545873,1.91784879304,0.0,1.6500160872,2.750026812,0.453110662313,0.0,0.453110662313
 07/29  11:00:00,8.6016852888,2.17490545873,2.02673693086,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  12:00:00,6.75099952411,2.17490545873,1.82606725338,0.0,0.8250080436,1.9250187684,0.453108775426,0.0,0.453108775426
 07/29  13:00:00,6.89862826325,2.17490545873,1.97369599251,0.0,0.8250080436,1.9250187684,0.453102823393,0.0,0.453102823393
 07/29  14:00:00,6.96430474644,2.17490545873,2.03937247571,0.0,0.8250080436,1.9250187684,0.453091404033,0.0,0.453091404033
 07/29  15:00:00,6.92920001707,2.17490545873,2.00426774633,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  16:00:00,6.93364946725,2.17490545873,2.00871719651,0.0,0.8250080436,1.9250187684,0.453095720219,0.0,0.453095720219
 07/29  17:00:00,5.90118472197,2.17490545873,1.80126049483,0.0,0.2750026812,1.6500160872,0.453080928191,0.0,0.453080928191
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089177635,0.0,0.453089177635
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085207747,0.0,0.453085207747
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083074796,0.0,0.453083074796
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082062182,0.0,0.453082062182
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068426697,0.0,0.453068426697
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084745703,0.0,0.453084745703
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067514147,0.0,0.453067514147
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060055983,0.0,0.453060055983
 07/30  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077475797,0.0,0.453077475797
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081347134,0.0,0.453081347134
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086448027,0.0,0.453086448027
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086690368,0.0,0.453086690368
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093592922,0.0,0.453093592922
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057628852,0.0,0.453057628852
 07/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074938862,0.0,0.453074938862
 07/30  17:00:00,2.29066489483,0.246690157856,0.118955968567,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  18:00:00,2.41279093913,0.336395669804,0.151376500923,0.0,0.2750026812,1.6500160872,0.453080920676,0.0,0.453080920676
 07/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308381163,0.0,0.45308381163
 07/30  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088518505,0.0,0.453088518505
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083203464,0.0,0.453083203464
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082990731,0.0,0.453082990731
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085994477,0.0,0.453085994477
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073176589,0.0,0.453073176589
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065376304,0.0,0.453065376304
 07/31  06:00:00,6.23298354797,2.17490545873,0.54038461057,0.0,0.5500053624,2.2000214496,0.453062936934,0.0,0.453062936934
 07/31  07:00:00,6.19205911336,2.17490545873,0.167116117822,0.0,1.6500160872,2.2000214496,0.0294683996007,0.00946839960067,0.02
 07/31  08:00:00,13.4843919037,2.17490545873,1.4093899218,0.0,4.9500482616,4.9500482616,0.45313060013,0.0,0.45313060013
 07/31  09:00:00,14.194215894,2.17490545873,2.11921391207,0.0,4.9500482616,4.9500482616,0.453135191598,0.0,0.453135191598
 07/31  10:00:00,14.8074743295,2.17490545873,2.73247234752,0.0,4.9500482616,4.9500482616,0.453139772438,0.0,0.453139772438
 07/31  11:00:00,15.0536478154,2.17490545873,2.97864583345,0.0,4.9500482616,4.9500482616,0.453151804147,0.0,0.453151804147
 07/31  12:00:00,14.289457147,2.17490545873,2.76446052748,0.0,4.9500482616,4.4000428992,0.453152122635,0.0,0.453152122635
 07/31  13:00:00,15.2390119003,2.17490545873,3.16400991838,0.0,4.9500482616,4.9500482616,0.453167506897,0.0,0.453167506897
 07/31  14:00:00,15.3513545866,2.17490545873,3.2763526047,0.0,4.9500482616,4.9500482616,0.453142080705,0.0,0.453142080705
 07/31  15:00:00,15.5741054838,2.17490545873,3.49910350186,0.0,4.9500482616,4.9500482616,0.453125831112,0.0,0.453125831112
 07/31  16:00:00,16.0103596513,2.17490545873,3.9353576694,0.0,4.9500482616,4.9500482616,0.453109866842,0.0,0.453109866842
 07/31  17:00:00,10.8361818294,2.17490545873,3.16122274663,0.0,2.750026812,2.750026812,0.453103604612,0.0,0.453103604612
 07/31  18:00:00,8.63278267502,2.17490545873,2.60783967948,0.0,1.6500160872,2.2000214496,0.453113847459,0.0,0.453113847459
 07/31  19:00:00,8.37592294641,2.17490545873,2.35097995087,0.0,1.6500160872,2.2000214496,0.453095960528,0.0,0.453095960528
 07/31  20:00:00,8.38710126394,2.17490545873,1.76066363081,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  21:00:00,9.08132832964,2.17490545873,1.3033906965,0.0,1.1000107248,2.2000214496,0.453092062188,0.0,0.453092062188
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071610006,0.0,0.453071610006
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076201205,0.0,0.453076201205
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079293426,0.0,0.453079293426
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066428005,0.0,0.453066428005
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053527478,0.0,0.453053527478
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  06:00:00,6.4878608512,2.17490545873,0.795261913799,0.0,0.5500053624,2.2000214496,0.453089868071,0.0,0.453089868071
 08/01  07:00:00,6.20666683558,2.17490545873,0.181723840046,0.0,1.6500160872,2.2000214496,0.518035231935,0.0649381380415,0.453097093894
 08/01  08:00:00,13.4790411959,2.17490545873,1.40403921396,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  09:00:00,14.0920641686,2.17490545873,2.01706218664,0.0,4.9500482616,4.9500482616,0.453133951956,0.0,0.453133951956
 08/01  10:00:00,14.6820756551,2.17490545873,2.60707367315,0.0,4.9500482616,4.9500482616,0.453135917153,0.0,0.453135917153
 08/01  11:00:00,15.1982698195,2.17490545873,3.12326783759,0.0,4.9500482616,4.9500482616,0.453148694086,0.0,0.453148694086
 08/01  12:00:00,14.7940369504,2.17490545873,3.26904033083,0.0,4.9500482616,4.4000428992,0.886290500556,0.0,0.886290500556
 08/01  13:00:00,15.7833815377,2.17490545873,3.70837955581,0.0,4.9500482616,4.9500482616,0.453136602477,0.0,0.453136602477
 08/01  14:00:00,15.8318426503,2.17490545873,3.75684066835,0.0,4.9500482616,4.9500482616,0.45308944202,0.0,0.45308944202
 08/01  15:00:00,15.9964753714,2.17490545873,3.92147338945,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  16:00:00,16.0414412672,2.17490545873,3.96643928529,0.0,4.9500482616,4.9500482616,0.453113199116,0.0,0.453113199116
 08/01  17:00:00,10.6746620729,2.17490545873,2.99970299013,0.0,2.750026812,2.750026812,0.453103071864,0.0,0.453103071864
 08/01  18:00:00,8.52336343764,2.17490545873,2.4984204421,0.0,1.6500160872,2.2000214496,0.453099535432,0.0,0.453099535432
 08/01  19:00:00,8.29307443179,2.17490545873,2.26813143626,0.0,1.6500160872,2.2000214496,0.453097177894,0.0,0.453097177894
 08/01  20:00:00,8.50210116314,2.17490545873,1.87566353,0.0,1.1000107248,2.2000214496,0.453104738039,0.0,0.453104738039
 08/01  21:00:00,9.39604301955,2.17490545873,1.61810538641,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080805501,0.0,0.453080805501
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083764508,0.0,0.453083764508
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070872835,0.0,0.453070872835
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057959701,0.0,0.453057959701
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079739995,0.0,0.453079739995
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,7.1675950094,2.17490545873,1.09116273866,0.0,0.5500053624,2.2000214496,0.453079517906,0.0,0.453079517906
 08/02  07:00:00,6.65080039517,2.17490545873,0.625857399638,0.0,1.6500160872,2.2000214496,0.453095313269,0.0,0.453095313269
 08/02  08:00:00,13.8711990223,2.17490545873,1.79619704032,0.0,4.9500482616,4.9500482616,0.453118207997,0.0,0.453118207997
 08/02  09:00:00,14.1885695228,2.17490545873,2.1135675409,0.0,4.9500482616,4.9500482616,0.453126864773,0.0,0.453126864773
 08/02  10:00:00,14.3205632964,2.17490545873,2.24556131448,0.0,4.9500482616,4.9500482616,0.453138143294,0.0,0.453138143294
 08/02  11:00:00,14.5088520779,2.17490545873,2.43385009597,0.0,4.9500482616,4.9500482616,0.453149452809,0.0,0.453149452809
 08/02  12:00:00,14.0226709293,2.17490545873,2.49767430973,0.0,4.9500482616,4.4000428992,0.453160656027,0.0,0.453160656027
 08/02  13:00:00,15.273058712,2.17490545873,3.19805673007,0.0,4.9500482616,4.9500482616,0.453164430701,0.0,0.453164430701
 08/02  14:00:00,15.6827675724,2.17490545873,3.6077655905,0.0,4.9500482616,4.9500482616,0.453133291849,0.0,0.453133291849
 08/02  15:00:00,16.015629433,2.17490545873,3.94062745107,0.0,4.9500482616,4.9500482616,0.453041214993,0.0,0.453041214993
 08/02  16:00:00,16.2511008856,2.17490545873,4.17609890366,0.0,4.9500482616,4.9500482616,0.453123507257,0.0,0.453123507257
 08/02  17:00:00,10.9186376005,2.17490545873,3.24367851776,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/02  18:00:00,8.65850973078,2.17490545873,2.63356673525,0.0,1.6500160872,2.2000214496,0.453098466775,0.0,0.453098466775
 08/02  19:00:00,8.2351286738,2.17490545873,2.21018567826,0.0,1.6500160872,2.2000214496,0.453097820615,0.0,0.453097820615
 08/02  20:00:00,8.56627605916,2.17490545873,1.93983842603,0.0,1.1000107248,2.2000214496,0.453095792843,0.0,0.453095792843
 08/02  21:00:00,9.56021952732,2.17490545873,1.78228189419,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086963226,0.0,0.453086963226
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073774807,0.0,0.453073774807
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060861265,0.0,0.453060861265
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082595356,0.0,0.453082595356
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069738125,0.0,0.453069738125
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068083146,0.0,0.453068083146
 08/03  06:00:00,7.66232370941,2.17490545873,1.58589143868,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  07:00:00,7.23566714136,2.17490545873,1.21072414582,0.0,1.6500160872,2.2000214496,0.45309159646,0.0,0.45309159646
 08/03  08:00:00,14.7698666747,2.17490545873,2.69486469277,0.0,4.9500482616,4.9500482616,0.453128181439,0.0,0.453128181439
 08/03  09:00:00,15.3941233243,2.17490545873,3.31912134236,0.0,4.9500482616,4.9500482616,0.45313571209,0.0,0.45313571209
 08/03  10:00:00,15.8070868893,2.17490545873,3.73208490738,0.0,4.9500482616,4.9500482616,0.453141006853,0.0,0.453141006853
 08/03  11:00:00,16.2009151402,2.17490545873,4.12591315823,0.0,4.9500482616,4.9500482616,0.45314880689,0.0,0.45314880689
 08/03  12:00:00,15.3819133666,2.17490545873,3.8569167471,0.0,4.9500482616,4.4000428992,0.453171521155,0.0,0.453171521155
 08/03  13:00:00,16.3235263429,2.17490545873,4.24852436099,0.0,4.9500482616,4.9500482616,0.453159470024,0.0,0.453159470024
 08/03  14:00:00,16.6316859646,2.17490545873,4.55668398271,0.0,4.9500482616,4.9500482616,0.453110429678,0.0,0.453110429678
 08/03  15:00:00,16.9601847394,2.17490545873,4.88518275743,0.0,4.9500482616,4.9500482616,0.453127673281,0.0,0.453127673281
 08/03  16:00:00,17.1618802843,2.17490545873,5.08687830234,0.0,4.9500482616,4.9500482616,0.453148352502,0.0,0.453148352502
 08/03  17:00:00,11.7505411557,2.17490545873,4.07558207292,0.0,2.750026812,2.750026812,0.453114509909,0.0,0.453114509909
 08/03  18:00:00,8.91222933131,2.17490545873,2.88728633578,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,8.40042098253,2.17490545873,2.37547798699,0.0,1.6500160872,2.2000214496,0.453098733642,0.0,0.453098733642
 08/03  20:00:00,8.72671242806,2.17490545873,2.10027479492,0.0,1.1000107248,2.2000214496,0.453099909994,0.0,0.453099909994
 08/03  21:00:00,9.64569958024,2.17490545873,1.8677619471,0.0,1.1000107248,2.2000214496,0.45307879393,0.0,0.45307879393
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062156585,0.0,0.453062156585
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083878064,0.0,0.453083878064
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070966827,0.0,0.453070966827
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058004307,0.0,0.453058004307
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089641786,0.0,0.453089641786
 08/04  06:00:00,7.88250774967,2.17490545873,1.80607547894,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,7.22196819821,2.17490545873,1.19702520267,0.0,1.6500160872,2.2000214496,0.453105780356,0.0,0.453105780356
 08/04  08:00:00,14.5002683931,2.17490545873,2.42526641117,0.0,4.9500482616,4.9500482616,0.453108962348,0.0,0.453108962348
 08/04  09:00:00,14.8792996953,2.17490545873,2.80429771332,0.0,4.9500482616,4.9500482616,0.453142304744,0.0,0.453142304744
 08/04  10:00:00,15.36940821,2.17490545873,3.29440622803,0.0,4.9500482616,4.9500482616,0.453135874414,0.0,0.453135874414
 08/04  11:00:00,15.7422995303,2.17490545873,3.66729754831,0.0,4.9500482616,4.9500482616,0.453145491154,0.0,0.453145491154
 08/04  12:00:00,15.0584967473,2.17490545873,3.53350012778,0.0,4.9500482616,4.4000428992,0.453166004279,0.0,0.453166004279
 08/04  13:00:00,16.2131770218,2.17490545873,4.1381750399,0.0,4.9500482616,4.9500482616,0.453157046533,0.0,0.453157046533
 08/04  14:00:00,16.5022753533,2.17490545873,4.42727337134,0.0,4.9500482616,4.9500482616,0.453118588674,0.0,0.453118588674
 08/04  15:00:00,16.6127268953,2.17490545873,4.53772491332,0.0,4.9500482616,4.9500482616,0.453083915261,0.0,0.453083915261
 08/04  16:00:00,16.6895302785,2.17490545873,4.61452829656,0.0,4.9500482616,4.9500482616,0.453131352539,0.0,0.453131352539
 08/04  17:00:00,11.2837761014,2.17490545873,3.60881701866,0.0,2.750026812,2.750026812,0.453110915528,0.0,0.453110915528
 08/04  18:00:00,8.98569427762,2.17490545873,2.96075128209,0.0,1.6500160872,2.2000214496,0.453108516712,0.0,0.453108516712
 08/04  19:00:00,8.49832997525,2.17490545873,2.47338697971,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  20:00:00,8.48218257958,2.17490545873,1.85574494645,0.0,1.1000107248,2.2000214496,0.453098290314,0.0,0.453098290314
 08/04  21:00:00,9.24479273241,2.17490545873,1.46685509928,0.0,1.1000107248,2.2000214496,0.453087277798,0.0,0.453087277798
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085070647,0.0,0.453085070647
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070594253,0.0,0.453070594253
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057618626,0.0,0.453057618626
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079333543,0.0,0.453079333543
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073176179,0.0,0.453073176179
 08/05  06:00:00,7.08357370596,2.17490545873,1.00714143522,0.0,0.5500053624,2.2000214496,0.453069838122,0.0,0.453069838122
 08/05  07:00:00,5.45852199371,2.17490545873,0.533589722975,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,7.60272158011,2.17490545873,1.02777322217,0.0,1.6500160872,2.750026812,0.453097837084,0.0,0.453097837084
 08/05  09:00:00,7.81280726726,2.17490545873,1.23785890933,0.0,1.6500160872,2.750026812,0.453109644268,0.0,0.453109644268
 08/05  10:00:00,8.04010211671,2.17490545873,1.46515375877,0.0,1.6500160872,2.750026812,0.453102730187,0.0,0.453102730187
 08/05  11:00:00,8.09298064547,2.17490545873,1.51803228753,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,6.23618026046,2.17490545873,1.31124798972,0.0,0.8250080436,1.9250187684,0.453111044218,0.0,0.453111044218
 08/05  13:00:00,6.16319263237,2.17490545873,1.23826036163,0.0,0.8250080436,1.9250187684,0.453105476734,0.0,0.453105476734
