Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/05  14:00:00,6.09822067312,2.17490545873,1.17328840238,0.0,0.8250080436,1.9250187684,0.45309620549,0.0,0.45309620549
 08/05  15:00:00,6.15591268486,2.17490545873,1.23098041412,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,6.28824257813,2.17490545873,1.36331030739,0.0,0.8250080436,1.9250187684,0.453080115852,0.0,0.453080115852
 08/05  17:00:00,5.32058103168,2.17490545873,1.22065680454,0.0,0.2750026812,1.6500160872,0.453086307792,0.0,0.453086307792
 08/05  18:00:00,2.11762229613,0.134558267922,0.0580452598017,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,2.28134101801,0.269116535843,0.0872057137652,0.0,0.2750026812,1.6500160872,0.453091533434,0.0,0.453091533434
 08/05  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087283582,0.0,0.453087283582
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076592611,0.0,0.453076592611
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080455655,0.0,0.453080455655
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081061707,0.0,0.453081061707
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306367277,0.0,0.45306367277
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080365198,0.0,0.453080365198
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073377724,0.0,0.453073377724
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072904167,0.0,0.453072904167
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087267388,0.0,0.453087267388
 08/06  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308146908,0.0,0.45308146908
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082924947,0.0,0.453082924947
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083923037,0.0,0.453083923037
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081702894,0.0,0.453081702894
 08/06  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086720134,0.0,0.453086720134
 08/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086373565,0.0,0.453086373565
 08/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086027191,0.0,0.453086027191
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078230817,0.0,0.453078230817
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077031416,0.0,0.453077031416
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075293602,0.0,0.453075293602
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063081472,0.0,0.453063081472
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084721177,0.0,0.453084721177
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080107468,0.0,0.453080107468
 08/07  06:00:00,6.20557103731,2.17490545873,0.12913876657,0.0,0.5500053624,2.2000214496,0.0518792211136,0.0318792211136,0.02
 08/07  07:00:00,6.0282094555,2.17490545873,0.0032664599598,0.0,1.6500160872,2.2000214496,1.30601791504,0.852932100176,0.453085814862
 08/07  08:00:00,12.5643236918,2.17490545873,0.489321709825,0.0,4.9500482616,4.9500482616,0.461117380766,0.00799747587675,0.453119904889
 08/07  09:00:00,13.2514394641,2.17490545873,1.17643748219,0.0,4.9500482616,4.9500482616,0.453137307368,0.0,0.453137307368
 08/07  10:00:00,13.7557703689,2.17490545873,1.68076838695,0.0,4.9500482616,4.9500482616,0.453141376555,0.0,0.453141376555
 08/07  11:00:00,14.0755978953,2.17490545873,2.00059591337,0.0,4.9500482616,4.9500482616,0.453142938972,0.0,0.453142938972
 08/07  12:00:00,13.5527315852,2.17490545873,2.02773496567,0.0,4.9500482616,4.4000428992,0.453162039884,0.0,0.453162039884
 08/07  13:00:00,14.5552044161,2.17490545873,2.48020243415,0.0,4.9500482616,4.9500482616,0.453162580383,0.0,0.453162580383
 08/07  14:00:00,14.7000167051,2.17490545873,2.62501472315,0.0,4.9500482616,4.9500482616,0.453094686537,0.0,0.453094686537
 08/07  15:00:00,14.8041345623,2.17490545873,2.72913258038,0.0,4.9500482616,4.9500482616,0.45310911613,0.0,0.45310911613
 08/07  16:00:00,14.9337141057,2.17490545873,2.85871212377,0.0,4.9500482616,4.9500482616,0.453128170565,0.0,0.453128170565
 08/07  17:00:00,9.91830752581,2.17490545873,2.24334844307,0.0,2.750026812,2.750026812,0.45312017193,0.0,0.45312017193
 08/07  18:00:00,7.93467956832,2.17490545873,1.90973657279,0.0,1.6500160872,2.2000214496,0.453110929449,0.0,0.453110929449
 08/07  19:00:00,7.66417677523,2.17490545873,1.6392337797,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,7.62948444262,2.17490545873,1.00304680948,0.0,1.1000107248,2.2000214496,0.453101239811,0.0,0.453101239811
 08/07  21:00:00,8.40580624466,2.17490545873,0.627868611525,0.0,1.1000107248,2.2000214496,0.45308650276,0.0,0.45308650276
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073434823,0.0,0.453073434823
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077874274,0.0,0.453077874274
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080782204,0.0,0.453080782204
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067792698,0.0,0.453067792698
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059770002,0.0,0.453059770002
 08/08  06:00:00,6.41405167125,2.17490545873,0.337619400518,0.0,0.5500053624,2.2000214496,0.453057113616,0.0,0.453057113616
 08/08  07:00:00,6.07873760586,2.17490545873,0.0537946103243,0.0,1.6500160872,2.2000214496,0.0755343064154,0.0555343064154,0.02
 08/08  08:00:00,12.9754044478,2.17490545873,0.900402465857,0.0,4.9500482616,4.9500482616,0.453123652808,0.0,0.453123652808
 08/08  09:00:00,13.8151449872,2.17490545873,1.74014300527,0.0,4.9500482616,4.9500482616,0.453138379029,0.0,0.453138379029
 08/08  10:00:00,14.4888399084,2.17490545873,2.41383792648,0.0,4.9500482616,4.9500482616,0.453142044555,0.0,0.453142044555
 08/08  11:00:00,14.7871910323,2.17490545873,2.71218905041,0.0,4.9500482616,4.9500482616,0.453154020586,0.0,0.453154020586
 08/08  12:00:00,14.1215077898,2.17490545873,2.59651117027,0.0,4.9500482616,4.4000428992,0.453168793917,0.0,0.453168793917
 08/08  13:00:00,15.1479229503,2.17490545873,3.07292096835,0.0,4.9500482616,4.9500482616,0.453155442257,0.0,0.453155442257
 08/08  14:00:00,15.3894060708,2.17490545873,3.31440408891,0.0,4.9500482616,4.9500482616,0.453129286103,0.0,0.453129286103
 08/08  15:00:00,15.569200048,2.17490545873,3.49419806607,0.0,4.9500482616,4.9500482616,0.453113723459,0.0,0.453113723459
 08/08  16:00:00,15.7575696004,2.17490545873,3.68256761851,0.0,4.9500482616,4.9500482616,0.453095661457,0.0,0.453095661457
 08/08  17:00:00,10.6759637743,2.17490545873,3.00100469153,0.0,2.750026812,2.750026812,0.453111849702,0.0,0.453111849702
 08/08  18:00:00,8.60744423027,2.17490545873,2.58250123473,0.0,1.6500160872,2.2000214496,0.453109274681,0.0,0.453109274681
 08/08  19:00:00,8.31322047852,2.17490545873,2.28827748298,0.0,1.6500160872,2.2000214496,0.453100665692,0.0,0.453100665692
 08/08  20:00:00,8.39858958457,2.17490545873,1.77215195143,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/08  21:00:00,9.03841018087,2.17490545873,1.26047254773,0.0,1.1000107248,2.2000214496,0.45309054512,0.0,0.45309054512
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073030556,0.0,0.453073030556
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076076385,0.0,0.453076076385
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306303698,0.0,0.45306303698
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084649195,0.0,0.453084649195
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074062299,0.0,0.453074062299
 08/09  06:00:00,6.92580454887,2.17490545873,0.849372278137,0.0,0.5500053624,2.2000214496,0.453073030664,0.0,0.453073030664
 08/09  07:00:00,6.33092967848,2.17490545873,0.305986682943,0.0,1.6500160872,2.2000214496,0.453108304516,0.0,0.453108304516
 08/09  08:00:00,13.654308592,2.17490545873,1.57930661006,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  09:00:00,14.2866587782,2.17490545873,2.21165679626,0.0,4.9500482616,4.9500482616,0.453137610679,0.0,0.453137610679
 08/09  10:00:00,14.8509026972,2.17490545873,2.77590071527,0.0,4.9500482616,4.9500482616,0.453134214666,0.0,0.453134214666
 08/09  11:00:00,15.2304539322,2.17490545873,3.15545195029,0.0,4.9500482616,4.9500482616,0.453148313741,0.0,0.453148313741
 08/09  12:00:00,14.6681349312,2.17490545873,3.14313831164,0.0,4.9500482616,4.4000428992,0.453105707398,0.0,0.453105707398
 08/09  13:00:00,15.8635812956,2.17490545873,3.78857931362,0.0,4.9500482616,4.9500482616,0.88625958714,0.0,0.88625958714
 08/09  14:00:00,16.0304923041,2.17490545873,3.95549032215,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  15:00:00,16.1804907357,2.17490545873,4.10548875376,0.0,4.9500482616,4.9500482616,0.453115528473,0.0,0.453115528473
 08/09  16:00:00,16.3869889096,2.17490545873,4.31198692767,0.0,4.9500482616,4.9500482616,0.453088377033,0.0,0.453088377033
 08/09  17:00:00,11.0516630303,2.17490545873,3.37670394752,0.0,2.750026812,2.750026812,0.453119729189,0.0,0.453119729189
 08/09  18:00:00,8.19766860675,2.17490545873,2.17272561121,0.0,1.6500160872,2.2000214496,0.453110470844,0.0,0.453110470844
 08/09  19:00:00,7.49177896037,2.17490545873,1.46683596483,0.0,1.6500160872,2.2000214496,0.453105347734,0.0,0.453105347734
 08/09  20:00:00,8.32776511916,2.17490545873,1.31749415269,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.0105308812,2.17490545873,1.23259324806,0.0,1.1000107248,2.2000214496,0.453082936524,0.0,0.453082936524
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070571603,0.0,0.453070571603
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057525396,0.0,0.453057525396
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079170277,0.0,0.453079170277
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066154444,0.0,0.453066154444
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305310264,0.0,0.45305310264
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,7.17593564047,2.17490545873,1.09950336973,0.0,0.5500053624,2.2000214496,0.453088256708,0.0,0.453088256708
 08/10  07:00:00,6.67396224929,2.17490545873,0.649019253756,0.0,1.6500160872,2.2000214496,0.453110299514,0.0,0.453110299514
 08/10  08:00:00,13.9998610938,2.17490545873,1.92485911189,0.0,4.9500482616,4.9500482616,0.453132554518,0.0,0.453132554518
 08/10  09:00:00,14.4981370677,2.17490545873,2.42313508577,0.0,4.9500482616,4.9500482616,0.453132781139,0.0,0.453132781139
 08/10  10:00:00,15.0378355786,2.17490545873,2.96283359663,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  11:00:00,15.469972413,2.17490545873,3.39497043103,0.0,4.9500482616,4.9500482616,0.45313663318,0.0,0.45313663318
 08/10  12:00:00,14.8674538411,2.17490545873,3.34245722154,0.0,4.9500482616,4.4000428992,0.886297908616,0.0,0.886297908616
 08/10  13:00:00,15.8139195531,2.17490545873,3.73891757117,0.0,4.9500482616,4.9500482616,0.453078904598,0.0,0.453078904598
 08/10  14:00:00,15.8812614988,2.17490545873,3.80625951683,0.0,4.9500482616,4.9500482616,0.453118918609,0.0,0.453118918609
 08/10  15:00:00,15.9928344897,2.17490545873,3.91783250776,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  16:00:00,16.1593968495,2.17490545873,4.08439486752,0.0,4.9500482616,4.9500482616,0.453138696334,0.0,0.453138696334
 08/10  17:00:00,10.7881728909,2.17490545873,3.11321380816,0.0,2.750026812,2.750026812,0.453139419759,0.0,0.453139419759
 08/10  18:00:00,8.66215765296,2.17490545873,2.63721465743,0.0,1.6500160872,2.2000214496,0.453103952874,0.0,0.453103952874
 08/10  19:00:00,8.36451210208,2.17490545873,2.33956910655,0.0,1.6500160872,2.2000214496,0.453102663768,0.0,0.453102663768
 08/10  20:00:00,9.09458436278,2.17490545873,2.08431339631,0.0,1.1000107248,2.2000214496,0.45310138106,0.0,0.45310138106
 08/10  21:00:00,9.72769775803,2.17490545873,1.94976012489,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086067273,0.0,0.453086067273
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072990631,0.0,0.453072990631
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059952339,0.0,0.453059952339
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081566688,0.0,0.453081566688
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068550592,0.0,0.453068550592
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,7.84418915415,2.17490545873,1.76775688341,0.0,0.5500053624,2.2000214496,0.453013324438,0.0,0.453013324438
 08/11  07:00:00,7.28609424476,2.17490545873,1.26115124922,0.0,1.6500160872,2.2000214496,0.45309620548,0.0,0.45309620548
 08/11  08:00:00,14.6463852872,2.17490545873,2.57138330529,0.0,4.9500482616,4.9500482616,0.453115476179,0.0,0.453115476179
 08/11  09:00:00,15.1941035988,2.17490545873,3.11910161684,0.0,4.9500482616,4.9500482616,0.453131838645,0.0,0.453131838645
 08/11  10:00:00,15.4840013815,2.17490545873,3.40899939954,0.0,4.9500482616,4.9500482616,0.453131484312,0.0,0.453131484312
 08/11  11:00:00,15.7414792096,2.17490545873,3.66647722768,0.0,4.9500482616,4.9500482616,0.453146847885,0.0,0.453146847885
 08/11  12:00:00,15.1615637783,2.17490545873,3.63656715874,0.0,4.9500482616,4.4000428992,0.453161405786,0.0,0.453161405786
 08/11  13:00:00,16.1584061253,2.17490545873,4.08340414339,0.0,4.9500482616,4.9500482616,0.453157903407,0.0,0.453157903407
 08/11  14:00:00,16.4793574635,2.17490545873,4.40435548159,0.0,4.9500482616,4.9500482616,0.453119984948,0.0,0.453119984948
 08/11  15:00:00,16.8362334916,2.17490545873,4.7612315097,0.0,4.9500482616,4.9500482616,0.453083015253,0.0,0.453083015253
 08/11  16:00:00,16.9522140749,2.17490545873,4.87721209301,0.0,4.9500482616,4.9500482616,0.453141353388,0.0,0.453141353388
 08/11  17:00:00,11.5724246928,2.17490545873,3.89746561002,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,9.22371143298,2.17490545873,3.19876843744,0.0,1.6500160872,2.2000214496,0.453114550098,0.0,0.453114550098
 08/11  19:00:00,8.72415735258,2.17490545873,2.69921435705,0.0,1.6500160872,2.2000214496,0.453092666598,0.0,0.453092666598
 08/11  20:00:00,9.27904122753,2.17490545873,2.26877026106,0.0,1.1000107248,2.2000214496,0.453089871005,0.0,0.453089871005
 08/11  21:00:00,9.60761244539,2.17490545873,1.82967481225,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081332984,0.0,0.453081332984
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072014287,0.0,0.453072014287
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075030459,0.0,0.453075030459
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306198757,0.0,0.45306198757
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083580194,0.0,0.453083580194
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081877972,0.0,0.453081877972
 08/12  06:00:00,7.58401966379,2.17490545873,1.12375405972,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/12  07:00:00,5.42796093823,2.17490545873,0.503028667491,0.0,0.5500053624,2.2000214496,0.453085963371,0.0,0.453085963371
 08/12  08:00:00,7.44306707998,2.17490545873,0.868118722039,0.0,1.6500160872,2.750026812,0.453074832489,0.0,0.453074832489
 08/12  09:00:00,7.75368755567,2.17490545873,1.17873919773,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  10:00:00,8.30534316833,2.17490545873,1.73039481039,0.0,1.6500160872,2.750026812,0.453109799682,0.0,0.453109799682
 08/12  11:00:00,8.75686755405,2.17490545873,2.18191919611,0.0,1.6500160872,2.750026812,0.45311748536,0.0,0.45311748536
 08/12  12:00:00,7.15073103545,2.17490545873,2.22579876471,0.0,0.8250080436,1.9250187684,0.453100125618,0.0,0.453100125618
 08/12  13:00:00,7.40347283368,2.17490545873,2.47854056294,0.0,0.8250080436,1.9250187684,0.453107807825,0.0,0.453107807825
 08/12  14:00:00,7.90610649414,2.17490545873,2.98117422341,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  15:00:00,8.20115655107,2.17490545873,3.27622428033,0.0,0.8250080436,1.9250187684,0.453070313298,0.0,0.453070313298
 08/12  16:00:00,8.20459334656,2.17490545873,3.27966107582,0.0,0.8250080436,1.9250187684,0.453097624035,0.0,0.453097624035
 08/12  17:00:00,6.78804721403,2.17490545873,2.68812298689,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091963785,0.0,0.453091963785
 08/12  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087651806,0.0,0.453087651806
 08/12  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084722833,0.0,0.453084722833
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076473153,0.0,0.453076473153
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063432668,0.0,0.453063432668
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081235667,0.0,0.453081235667
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063810966,0.0,0.453063810966
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082860949,0.0,0.453082860949
 08/13  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071817063,0.0,0.453071817063
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054341519,0.0,0.453054341519
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072352153,0.0,0.453072352153
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075901426,0.0,0.453075901426
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085195144,0.0,0.453085195144
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083967771,0.0,0.453083967771
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067779213,0.0,0.453067779213
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084386781,0.0,0.453084386781
 08/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085608158,0.0,0.453085608158
 08/13  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308520355,0.0,0.45308520355
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075368933,0.0,0.453075368933
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057609505,0.0,0.453057609505
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076538869,0.0,0.453076538869
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063510461,0.0,0.453063510461
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085083944,0.0,0.453085083944
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  06:00:00,7.3365630346,2.17490545873,0.876297430529,0.0,0.5500053624,2.2000214496,0.453086336478,0.0,0.453086336478
 08/14  07:00:00,6.354206171,2.17490545873,0.32926317546,0.0,1.6500160872,2.2000214496,0.453070440363,0.0,0.453070440363
 08/14  08:00:00,13.8032181674,2.17490545873,1.72821618549,0.0,4.9500482616,4.9500482616,0.4531333537,0.0,0.4531333537
 08/14  09:00:00,14.2392482055,2.17490545873,2.16424622361,0.0,4.9500482616,4.9500482616,0.453140369001,0.0,0.453140369001
 08/14  10:00:00,14.55323112,2.17490545873,2.47822913808,0.0,4.9500482616,4.9500482616,0.453136886626,0.0,0.453136886626
 08/14  11:00:00,14.7678498526,2.17490545873,2.69284787068,0.0,4.9500482616,4.9500482616,0.453144377412,0.0,0.453144377412
 08/14  12:00:00,14.0690841221,2.17490545873,2.54408750261,0.0,4.9500482616,4.4000428992,0.45314611241,0.0,0.45314611241
 08/14  13:00:00,15.0426016946,2.17490545873,2.96759971267,0.0,4.9500482616,4.9500482616,0.453154394952,0.0,0.453154394952
 08/14  14:00:00,15.3751341255,2.17490545873,3.30013214357,0.0,4.9500482616,4.9500482616,0.453111074701,0.0,0.453111074701
 08/14  15:00:00,15.5034895669,2.17490545873,3.42848758501,0.0,4.9500482616,4.9500482616,0.453125956198,0.0,0.453125956198
 08/14  16:00:00,15.623525627,2.17490545873,3.5485236451,0.0,4.9500482616,4.9500482616,0.453100336698,0.0,0.453100336698
 08/14  17:00:00,10.4806900239,2.17490545873,2.80573094117,0.0,2.750026812,2.750026812,0.453118295185,0.0,0.453118295185
 08/14  18:00:00,8.36992125384,2.17490545873,2.3449782583,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  19:00:00,8.05450860724,2.17490545873,2.0295656117,0.0,1.6500160872,2.2000214496,0.453102759522,0.0,0.453102759522
 08/14  20:00:00,8.30846227444,2.17490545873,1.29819130797,0.0,1.1000107248,2.2000214496,0.453106726724,0.0,0.453106726724
 08/14  21:00:00,8.79125053237,2.17490545873,1.01331289924,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086708626,0.0,0.453086708626
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069038908,0.0,0.453069038908
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055972229,0.0,0.453055972229
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077599123,0.0,0.453077599123
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064555612,0.0,0.453064555612
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061235175,0.0,0.453061235175
 08/15  06:00:00,7.83116892684,2.17490545873,1.37090332277,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  07:00:00,7.0701367846,2.17490545873,1.04519378906,0.0,1.6500160872,2.2000214496,0.453076829394,0.0,0.453076829394
 08/15  08:00:00,14.1947870543,2.17490545873,2.11978507237,0.0,4.9500482616,4.9500482616,0.45313047174,0.0,0.45313047174
 08/15  09:00:00,14.432449637,2.17490545873,2.35744765507,0.0,4.9500482616,4.9500482616,0.453137288975,0.0,0.453137288975
 08/15  10:00:00,14.6125836572,2.17490545873,2.53758167527,0.0,4.9500482616,4.9500482616,0.453091998967,0.0,0.453091998967
 08/15  11:00:00,14.962031744,2.17490545873,2.88702976202,0.0,4.9500482616,4.9500482616,0.453127180336,0.0,0.453127180336
 08/15  12:00:00,14.3879305414,2.17490545873,2.86293392185,0.0,4.9500482616,4.4000428992,0.453165710401,0.0,0.453165710401
 08/15  13:00:00,15.8804812708,2.17490545873,3.8054792889,0.0,4.9500482616,4.9500482616,0.453164533154,0.0,0.453164533154
 08/15  14:00:00,16.4603344729,2.17490545873,4.385332491,0.0,4.9500482616,4.9500482616,0.453084550242,0.0,0.453084550242
 08/15  15:00:00,16.8322946706,2.17490545873,4.75729268865,0.0,4.9500482616,4.9500482616,0.453131885111,0.0,0.453131885111
 08/15  16:00:00,16.8949766876,2.17490545873,4.81997470566,0.0,4.9500482616,4.9500482616,0.453094839267,0.0,0.453094839267
 08/15  17:00:00,11.6282245488,2.17490545873,3.95326546604,0.0,2.750026812,2.750026812,0.453089345285,0.0,0.453089345285
 08/15  18:00:00,9.54255483561,2.17490545873,3.51761184007,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  19:00:00,9.08959920565,2.17490545873,3.06465621011,0.0,1.6500160872,2.2000214496,0.453102073884,0.0,0.453102073884
 08/15  20:00:00,9.62414851618,2.17490545873,2.61387754971,0.0,1.1000107248,2.2000214496,0.45310783958,0.0,0.45310783958
 08/15  21:00:00,10.101194845,2.17490545873,2.32325721182,0.0,1.1000107248,2.2000214496,0.453081684283,0.0,0.453081684283
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082880431,0.0,0.453082880431
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069854003,0.0,0.453069854003
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056789331,0.0,0.453056789331
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078411046,0.0,0.453078411046
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073675067,0.0,0.453073675067
 08/16  06:00:00,8.98616923991,2.17490545873,2.52590363584,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,8.18118855626,2.17490545873,2.15624556072,0.0,1.6500160872,2.2000214496,0.453079241515,0.0,0.453079241515
 08/16  08:00:00,15.4890949482,2.17490545873,3.41409296625,0.0,4.9500482616,4.9500482616,0.453129122618,0.0,0.453129122618
 08/16  09:00:00,15.7648974798,2.17490545873,3.68989549783,0.0,4.9500482616,4.9500482616,0.453134630879,0.0,0.453134630879
 08/16  10:00:00,16.1516409386,2.17490545873,4.07663895662,0.0,4.9500482616,4.9500482616,0.453116666555,0.0,0.453116666555
 08/16  11:00:00,16.5174904814,2.17490545873,4.44248849948,0.0,4.9500482616,4.9500482616,0.453149045417,0.0,0.453149045417
 08/16  12:00:00,15.9770442829,2.17490545873,4.45204766338,0.0,4.9500482616,4.4000428992,0.453152978461,0.0,0.453152978461
 08/16  13:00:00,17.3281380576,2.17490545873,5.25313607569,0.0,4.9500482616,4.9500482616,0.453153063821,0.0,0.453153063821
 08/16  14:00:00,17.8147645407,2.17490545873,5.7397625588,0.0,4.9500482616,4.9500482616,0.453085445869,0.0,0.453085445869
 08/16  15:00:00,18.1029873849,2.17490545873,6.02798540299,0.0,4.9500482616,4.9500482616,0.453126622591,0.0,0.453126622591
 08/16  16:00:00,18.3335709305,2.17490545873,6.2585689486,0.0,4.9500482616,4.9500482616,0.453145422214,0.0,0.453145422214
 08/16  17:00:00,12.7617341243,2.17490545873,5.08677504159,0.0,2.750026812,2.750026812,0.453117362963,0.0,0.453117362963
 08/16  18:00:00,10.1124904003,2.17490545873,4.08754740475,0.0,1.6500160872,2.2000214496,0.453111134971,0.0,0.453111134971
 08/16  19:00:00,9.49024609554,2.17490545873,3.4653031,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  20:00:00,10.273698727,2.17490545873,3.26342776057,0.0,1.1000107248,2.2000214496,0.453101448491,0.0,0.453101448491
 08/16  21:00:00,10.0289578322,2.17490545873,2.25102019903,0.0,1.1000107248,2.2000214496,0.453075705594,0.0,0.453075705594
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080693836,0.0,0.453080693836
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083488897,0.0,0.453083488897
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070467857,0.0,0.453070467857
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057407093,0.0,0.453057407093
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085840328,0.0,0.453085840328
 08/17  06:00:00,8.10626472576,2.17490545873,1.64599912169,0.0,0.5500053624,2.2000214496,0.453082356707,0.0,0.453082356707
 08/17  07:00:00,7.10356544421,2.17490545873,1.07862244868,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,14.5081558781,2.17490545873,2.43315389617,0.0,4.9500482616,4.9500482616,0.453126724338,0.0,0.453126724338
 08/17  09:00:00,15.0443931783,2.17490545873,2.96939119638,0.0,4.9500482616,4.9500482616,0.453137607794,0.0,0.453137607794
 08/17  10:00:00,15.6909428731,2.17490545873,3.61594089115,0.0,4.9500482616,4.9500482616,0.453141021859,0.0,0.453141021859
 08/17  11:00:00,16.3817310265,2.17490545873,4.30672904458,0.0,4.9500482616,4.9500482616,0.453153716245,0.0,0.453153716245
 08/17  12:00:00,15.8832264043,2.17490545873,4.35822978477,0.0,4.9500482616,4.4000428992,0.453156158927,0.0,0.453156158927
 08/17  13:00:00,16.8543387871,2.17490545873,4.77933680519,0.0,4.9500482616,4.9500482616,0.45316333455,0.0,0.45316333455
 08/17  14:00:00,16.9866973783,2.17490545873,4.91169539639,0.0,4.9500482616,4.9500482616,0.45313570946,0.0,0.45313570946
 08/17  15:00:00,17.3304618421,2.17490545873,5.25545986017,0.0,4.9500482616,4.9500482616,0.453126119268,0.0,0.453126119268
 08/17  16:00:00,16.7102754872,2.17490545873,4.63527350528,0.0,4.9500482616,4.9500482616,0.453141014539,0.0,0.453141014539
 08/17  17:00:00,10.8490864922,2.17490545873,3.17412740944,0.0,2.750026812,2.750026812,0.453113848519,0.0,0.453113848519
 08/17  18:00:00,8.6537756815,2.17490545873,2.62883268597,0.0,1.6500160872,2.2000214496,0.453095187732,0.0,0.453095187732
 08/17  19:00:00,8.37941538312,2.17490545873,2.35447238758,0.0,1.6500160872,2.2000214496,0.453086536161,0.0,0.453086536161
 08/17  20:00:00,9.43850776654,2.17490545873,2.04440346673,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,9.5857426972,2.17490545873,1.80780506406,0.0,1.1000107248,2.2000214496,0.453087000045,0.0,0.453087000045
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075729277,0.0,0.453075729277
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062682465,0.0,0.453062682465
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084268136,0.0,0.453084268136
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071253767,0.0,0.453071253767
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060570007,0.0,0.453060570007
 08/18  06:00:00,8.0739294277,2.17490545873,1.61366382363,0.0,0.5500053624,2.2000214496,0.453059489686,0.0,0.453059489686
 08/18  07:00:00,7.07318595213,2.17490545873,1.04824295659,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  08:00:00,14.1955173939,2.17490545873,2.12051541196,0.0,4.9500482616,4.9500482616,0.453119612594,0.0,0.453119612594
 08/18  09:00:00,14.2904881331,2.17490545873,2.21548615118,0.0,4.9500482616,4.9500482616,0.453100325507,0.0,0.453100325507
 08/18  10:00:00,14.4136824716,2.17490545873,2.33868048963,0.0,4.9500482616,4.9500482616,0.453137385011,0.0,0.453137385011
 08/18  11:00:00,14.6269735636,2.17490545873,2.55197158164,0.0,4.9500482616,4.9500482616,0.453133310346,0.0,0.453133310346
 08/18  12:00:00,14.0278294873,2.17490545873,2.5028328678,0.0,4.9500482616,4.4000428992,0.453158536317,0.0,0.453158536317
 08/18  13:00:00,14.9496033421,2.17490545873,2.87460136015,0.0,4.9500482616,4.9500482616,0.453163392101,0.0,0.453163392101
 08/18  14:00:00,14.8895143886,2.17490545873,2.81451240668,0.0,4.9500482616,4.9500482616,0.45314318603,0.0,0.45314318603
 08/18  15:00:00,14.9238238702,2.17490545873,2.84882188826,0.0,4.9500482616,4.9500482616,0.453100327445,0.0,0.453100327445
 08/18  16:00:00,15.0847048925,2.17490545873,3.00970291059,0.0,4.9500482616,4.9500482616,0.453133294983,0.0,0.453133294983
 08/18  17:00:00,9.85601641085,2.17490545873,2.18105732811,0.0,2.750026812,2.750026812,0.453101872649,0.0,0.453101872649
 08/18  18:00:00,7.76300941486,2.17490545873,1.73806641933,0.0,1.6500160872,2.2000214496,0.453078655692,0.0,0.453078655692
 08/18  19:00:00,7.49347099277,2.17490545873,1.46852799723,0.0,1.6500160872,2.2000214496,0.453096050579,0.0,0.453096050579
 08/18  20:00:00,8.58231926697,2.17490545873,1.18821496717,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,8.79927932248,2.17490545873,1.02134168934,0.0,1.1000107248,2.2000214496,0.453067546378,0.0,0.453067546378
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305532924,0.0,0.45305532924
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307837622,0.0,0.45307837622
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306393293,0.0,0.45306393293
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085516974,0.0,0.453085516974
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072512908,0.0,0.453072512908
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,7.20693126231,2.17490545873,0.746665658235,0.0,0.5500053624,2.2000214496,0.453072915106,0.0,0.453072915106
 08/19  07:00:00,5.03484699902,2.17490545873,0.109914728286,0.0,0.5500053624,2.2000214496,0.480019642044,0.0269358418561,0.453083800188
 08/19  08:00:00,7.06756213124,2.17490545873,0.4926137733,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,7.27262342429,2.17490545873,0.697675066356,0.0,1.6500160872,2.750026812,0.453112073581,0.0,0.453112073581
 08/19  10:00:00,7.5424326492,2.17490545873,0.967484291268,0.0,1.6500160872,2.750026812,0.453101038456,0.0,0.453101038456
 08/19  11:00:00,7.87462129434,2.17490545873,1.2996729364,0.0,1.6500160872,2.750026812,0.453101292223,0.0,0.453101292223
 08/19  12:00:00,6.16591354779,2.17490545873,1.24098127706,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  13:00:00,6.2924350965,2.17490545873,1.36750282577,0.0,0.8250080436,1.9250187684,0.453110415209,0.0,0.453110415209
 08/19  14:00:00,6.35315094324,2.17490545873,1.4282186725,0.0,0.8250080436,1.9250187684,0.453085891004,0.0,0.453085891004
 08/19  15:00:00,6.46802390256,2.17490545873,1.54309163182,0.0,0.8250080436,1.9250187684,0.453070855328,0.0,0.453070855328
 08/19  16:00:00,6.44081870269,2.17490545873,1.51588643195,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  17:00:00,5.38283173797,2.17490545873,1.28290751083,0.0,0.2750026812,1.6500160872,0.453086460932,0.0,0.453086460932
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083074841,0.0,0.453083074841
 08/19  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078818033,0.0,0.453078818033
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079852557,0.0,0.453079852557
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065562984,0.0,0.453065562984
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087135543,0.0,0.453087135543
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068919468,0.0,0.453068919468
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308553593,0.0,0.45308553593
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076466843,0.0,0.453076466843
 08/20  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059553414,0.0,0.453059553414
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076224221,0.0,0.453076224221
 08/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058790042,0.0,0.453058790042
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083014096,0.0,0.453083014096
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090663879,0.0,0.453090663879
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075953922,0.0,0.453075953922
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055677324,0.0,0.453055677324
 08/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072347659,0.0,0.453072347659
 08/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054896856,0.0,0.453054896856
 08/20  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530766567,0.0,0.4530766567
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062964041,0.0,0.453062964041
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307961314,0.0,0.45307961314
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065957828,0.0,0.453065957828
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052913049,0.0,0.453052913049
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077003744,0.0,0.453077003744
 08/21  06:00:00,6.89726429658,2.17490545873,0.436998692507,0.0,0.5500053624,2.2000214496,0.453075971735,0.0,0.453075971735
 08/21  07:00:00,6.14480966191,2.17490545873,0.119866666371,0.0,1.6500160872,2.2000214496,0.489613513182,0.0365324005122,0.45308111267
 08/21  08:00:00,13.4129257947,2.17490545873,1.33792381274,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,13.7378120889,2.17490545873,1.66281010692,0.0,4.9500482616,4.9500482616,0.453117923938,0.0,0.453117923938
 08/21  10:00:00,13.9032205812,2.17490545873,1.82821859927,0.0,4.9500482616,4.9500482616,0.453127884655,0.0,0.453127884655
 08/21  11:00:00,13.9778377875,2.17490545873,1.90283580551,0.0,4.9500482616,4.9500482616,0.453150385801,0.0,0.453150385801
 08/21  12:00:00,13.2262061782,2.17490545873,1.70120955865,0.0,4.9500482616,4.4000428992,0.453108687346,0.0,0.453108687346
 08/21  13:00:00,14.0241382963,2.17490545873,1.94913631436,0.0,4.9500482616,4.9500482616,0.886308329659,0.0,0.886308329659
 08/21  14:00:00,14.3658178759,2.17490545873,2.29081589401,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  15:00:00,14.5085933637,2.17490545873,2.43359138174,0.0,4.9500482616,4.9500482616,0.453118455707,0.0,0.453118455707
 08/21  16:00:00,14.4069685335,2.17490545873,2.33196655161,0.0,4.9500482616,4.9500482616,0.453091298338,0.0,0.453091298338
 08/21  17:00:00,9.07792526934,2.17490545873,1.4029661866,0.0,2.750026812,2.750026812,0.453120122635,0.0,0.453120122635
 08/21  18:00:00,7.04612708765,2.17490545873,1.02118409212,0.0,1.6500160872,2.2000214496,0.453096893545,0.0,0.453096893545
 08/21  19:00:00,6.80890948259,2.17490545873,0.783966487057,0.0,1.6500160872,2.2000214496,0.453094384076,0.0,0.453094384076
 08/21  20:00:00,7.84301345382,2.17490545873,0.448909154019,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  21:00:00,7.90634110299,2.17490545873,0.128403469857,0.0,1.1000107248,2.2000214496,0.453089762317,0.0,0.453089762317
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073340068,0.0,0.453073340068
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060279237,0.0,0.453060279237
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081916873,0.0,0.453081916873
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068928466,0.0,0.453068928466
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055902032,0.0,0.453055902032
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,6.71973890973,2.17490545873,0.259473305657,0.0,0.5500053624,2.2000214496,0.453055405803,0.0,0.453055405803
 08/22  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.80875780085,0.35566725804,0.453090542809
 08/22  08:00:00,12.7235356465,2.17490545873,0.648533664582,0.0,4.9500482616,4.9500482616,0.45311801511,0.0,0.45311801511
 08/22  09:00:00,12.9993117915,2.17490545873,0.924309809539,0.0,4.9500482616,4.9500482616,0.453126796709,0.0,0.453126796709
 08/22  10:00:00,13.2091824357,2.17490545873,1.13418045373,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  11:00:00,13.433196937,2.17490545873,1.35819495506,0.0,4.9500482616,4.9500482616,0.453140973869,0.0,0.453140973869
 08/22  12:00:00,12.8391833401,2.17490545873,1.31418672061,0.0,4.9500482616,4.4000428992,0.886304368195,0.0,0.886304368195
 08/22  13:00:00,13.7179504827,2.17490545873,1.64294850081,0.0,4.9500482616,4.9500482616,0.453107930275,0.0,0.453107930275
 08/22  14:00:00,13.7838524601,2.17490545873,1.70885047818,0.0,4.9500482616,4.9500482616,0.453121650798,0.0,0.453121650798
 08/22  15:00:00,13.8645875894,2.17490545873,1.7895856075,0.0,4.9500482616,4.9500482616,0.453085518887,0.0,0.453085518887
 08/22  16:00:00,13.8213554516,2.17490545873,1.74635346961,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  17:00:00,8.63635015365,2.17490545873,0.96139107091,0.0,2.750026812,2.750026812,0.453140676643,0.0,0.453140676643
 08/22  18:00:00,6.69572004271,2.17490545873,0.670777047175,0.0,1.6500160872,2.2000214496,0.453108145026,0.0,0.453108145026
 08/22  19:00:00,6.46972140359,2.17490545873,0.444778408055,0.0,1.6500160872,2.2000214496,0.453093155149,0.0,0.453093155149
 08/22  20:00:00,7.60584844641,2.17490545873,0.211744146609,0.0,1.1000107248,2.2000214496,0.453105674719,0.0,0.453105674719
 08/22  21:00:00,7.92757292588,2.17490545873,0.149635292745,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305578593,0.0,0.45305578593
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077195039,0.0,0.453077195039
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064198151,0.0,0.453064198151
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308582641,0.0,0.45308582641
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072864339,0.0,0.453072864339
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,6.99793962496,2.17490545873,0.153840687553,0.0,0.5500053624,2.2000214496,0.453085587347,0.0,0.453085587347
 08/23  07:00:00,6.0333075931,2.17490545873,0.00836459756528,0.0,1.6500160872,2.2000214496,1.1425954754,0.689493362162,0.453102113236
 08/23  08:00:00,12.6740029529,2.17490545873,0.599000970929,0.0,4.9500482616,4.9500482616,0.461072194745,0.00793821812135,0.453133976624
 08/23  09:00:00,13.2372876387,2.17490545873,1.16228565676,0.0,4.9500482616,4.9500482616,0.453133604565,0.0,0.453133604565
 08/23  10:00:00,13.6720752836,2.17490545873,1.59707330165,0.0,4.9500482616,4.9500482616,0.453138777183,0.0,0.453138777183
 08/23  11:00:00,13.9630683649,2.17490545873,1.88806638294,0.0,4.9500482616,4.9500482616,0.453152194112,0.0,0.453152194112
 08/23  12:00:00,13.2928023683,2.17490545873,1.76780574881,0.0,4.9500482616,4.4000428992,0.453134034483,0.0,0.453134034483
 08/23  13:00:00,14.2833088621,2.17490545873,2.20830688016,0.0,4.9500482616,4.9500482616,0.453164224844,0.0,0.453164224844
 08/23  14:00:00,14.4481857568,2.17490545873,2.37318377484,0.0,4.9500482616,4.9500482616,0.453125080927,0.0,0.453125080927
 08/23  15:00:00,14.4887807222,2.17490545873,2.41377874029,0.0,4.9500482616,4.9500482616,0.453124643544,0.0,0.453124643544
 08/23  16:00:00,14.4181504843,2.17490545873,2.34314850236,0.0,4.9500482616,4.9500482616,0.453148631289,0.0,0.453148631289
 08/23  17:00:00,9.20002640668,2.17490545873,1.52506732394,0.0,2.750026812,2.750026812,0.453100528631,0.0,0.453100528631
 08/23  18:00:00,7.27789602305,2.17490545873,1.25295302751,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  19:00:00,7.06656025295,2.17490545873,1.04161725741,0.0,1.6500160872,2.2000214496,0.453093341839,0.0,0.453093341839
 08/23  20:00:00,8.03228269592,2.17490545873,0.638178396113,0.0,1.1000107248,2.2000214496,0.453104414359,0.0,0.453104414359
