Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/23  21:00:00,8.07103373306,2.17490545873,0.293096099926,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077025393,0.0,0.453077025393
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079117998,0.0,0.453079117998
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082015926,0.0,0.453082015926
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069055554,0.0,0.453069055554
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056056944,0.0,0.453056056944
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089130024,0.0,0.453089130024
 08/24  06:00:00,7.07503029749,2.17490545873,0.230931360082,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.937050338953,0.483959199534,0.45309113942
 08/24  08:00:00,12.4668571138,2.17490545873,0.391855131848,0.0,4.9500482616,4.9500482616,0.453123615128,0.0,0.453123615128
 08/24  09:00:00,12.9565237075,2.17490545873,0.881521725594,0.0,4.9500482616,4.9500482616,0.453138875069,0.0,0.453138875069
 08/24  10:00:00,13.4825108904,2.17490545873,1.40750890846,0.0,4.9500482616,4.9500482616,0.453139952909,0.0,0.453139952909
 08/24  11:00:00,13.8593515091,2.17490545873,1.78434952719,0.0,4.9500482616,4.9500482616,0.453149484016,0.0,0.453149484016
 08/24  12:00:00,13.1560382707,2.17490545873,1.63104165121,0.0,4.9500482616,4.4000428992,0.453126247779,0.0,0.453126247779
 08/24  13:00:00,14.0333248367,2.17490545873,1.95832285471,0.0,4.9500482616,4.9500482616,0.453158073036,0.0,0.453158073036
 08/24  14:00:00,14.02435643,2.17490545873,1.94935444806,0.0,4.9500482616,4.9500482616,0.453129444982,0.0,0.453129444982
 08/24  15:00:00,13.9896829173,2.17490545873,1.91468093537,0.0,4.9500482616,4.9500482616,0.453094423618,0.0,0.453094423618
 08/24  16:00:00,14.1188653127,2.17490545873,2.04386333076,0.0,4.9500482616,4.9500482616,0.453146295316,0.0,0.453146295316
 08/24  17:00:00,8.9060601382,2.17490545873,1.23110105546,0.0,2.750026812,2.750026812,0.453109221057,0.0,0.453109221057
 08/24  18:00:00,6.80121530671,2.17490545873,0.77627231117,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,6.68422994698,2.17490545873,0.659286951444,0.0,1.6500160872,2.2000214496,0.453097717313,0.0,0.453097717313
 08/24  20:00:00,8.31197773637,2.17490545873,0.534040103231,0.0,1.1000107248,2.2000214496,0.45308805049,0.0,0.45308805049
 08/24  21:00:00,8.18880968245,2.17490545873,0.410872049312,0.0,1.1000107248,2.2000214496,0.453058213398,0.0,0.453058213398
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079089054,0.0,0.453079089054
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306611889,0.0,0.45306611889
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053132365,0.0,0.453053132365
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074876345,0.0,0.453074876345
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070233571,0.0,0.453070233571
 08/25  06:00:00,7.28443148594,2.17490545873,0.440332548535,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.06255364449,2.17490545873,0.0376106489513,0.0,1.6500160872,2.2000214496,0.56680887947,0.113732940255,0.453075939215
 08/25  08:00:00,13.2006118752,2.17490545873,1.12560989324,0.0,4.9500482616,4.9500482616,0.453127364248,0.0,0.453127364248
 08/25  09:00:00,13.788763732,2.17490545873,1.71376175008,0.0,4.9500482616,4.9500482616,0.453138118781,0.0,0.453138118781
 08/25  10:00:00,14.1363005547,2.17490545873,2.06129857281,0.0,4.9500482616,4.9500482616,0.453140381165,0.0,0.453140381165
 08/25  11:00:00,14.4184318617,2.17490545873,2.34342987978,0.0,4.9500482616,4.9500482616,0.453146316115,0.0,0.453146316115
 08/25  12:00:00,13.8468570903,2.17490545873,2.32186047076,0.0,4.9500482616,4.4000428992,0.453163142885,0.0,0.453163142885
 08/25  13:00:00,14.915000331,2.17490545873,2.83999834901,0.0,4.9500482616,4.9500482616,0.453165955422,0.0,0.453165955422
 08/25  14:00:00,15.0628581712,2.17490545873,2.98785618929,0.0,4.9500482616,4.9500482616,0.453124737115,0.0,0.453124737115
 08/25  15:00:00,15.2925319428,2.17490545873,3.2175299609,0.0,4.9500482616,4.9500482616,0.453126750243,0.0,0.453126750243
 08/25  16:00:00,15.3870014329,2.17490545873,3.31199945095,0.0,4.9500482616,4.9500482616,0.453148434246,0.0,0.453148434246
 08/25  17:00:00,10.2187512112,2.17490545873,2.54379212849,0.0,2.750026812,2.750026812,0.453094353562,0.0,0.453094353562
 08/25  18:00:00,7.98807081805,2.17490545873,1.96312782252,0.0,1.6500160872,2.2000214496,0.453113555721,0.0,0.453113555721
 08/25  19:00:00,7.66286244552,2.17490545873,1.63791944998,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/25  20:00:00,9.00833190287,2.17490545873,1.23039426973,0.0,1.1000107248,2.2000214496,0.453103504644,0.0,0.453103504644
 08/25  21:00:00,8.68045346052,2.17490545873,0.902515827387,0.0,1.1000107248,2.2000214496,0.453077888888,0.0,0.453077888888
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306412241,0.0,0.45306412241
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085783658,0.0,0.453085783658
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072871614,0.0,0.453072871614
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059917474,0.0,0.453059917474
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088485817,0.0,0.453088485817
 08/26  06:00:00,7.54232596238,2.17490545873,0.698227024976,0.0,0.5500053624,2.2000214496,0.453085142447,0.0,0.453085142447
 08/26  07:00:00,5.03034905087,2.17490545873,0.105416780137,0.0,0.5500053624,2.2000214496,0.0554100530115,0.0354100530115,0.02
 08/26  08:00:00,7.02661144999,2.17490545873,0.451663092056,0.0,1.6500160872,2.750026812,0.453092587502,0.0,0.453092587502
 08/26  09:00:00,7.4443394575,2.17490545873,0.869391099561,0.0,1.6500160872,2.750026812,0.45310805157,0.0,0.45310805157
 08/26  10:00:00,7.79249434697,2.17490545873,1.21754598903,0.0,1.6500160872,2.750026812,0.45311180863,0.0,0.45311180863
 08/26  11:00:00,7.98646225038,2.17490545873,1.41151389244,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  12:00:00,6.29241316864,2.17490545873,1.36748089791,0.0,0.8250080436,1.9250187684,0.4531130316,0.0,0.4531130316
 08/26  13:00:00,6.52624303787,2.17490545873,1.60131076714,0.0,0.8250080436,1.9250187684,0.453107214444,0.0,0.453107214444
 08/26  14:00:00,6.76485733138,2.17490545873,1.83992506065,0.0,0.8250080436,1.9250187684,0.453071781017,0.0,0.453071781017
 08/26  15:00:00,6.89297833459,2.17490545873,1.96804606385,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  16:00:00,6.95663700868,2.17490545873,2.03170473795,0.0,0.8250080436,1.9250187684,0.453095907174,0.0,0.453095907174
 08/26  17:00:00,6.11903627782,2.17490545873,2.01911205068,0.0,0.2750026812,1.6500160872,0.453090193197,0.0,0.453090193197
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089238957,0.0,0.453089238957
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081804045,0.0,0.453081804045
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075693425,0.0,0.453075693425
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078806477,0.0,0.453078806477
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062772205,0.0,0.453062772205
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079424906,0.0,0.453079424906
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062086497,0.0,0.453062086497
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055958099,0.0,0.453055958099
 08/27  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070482986,0.0,0.453070482986
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080691766,0.0,0.453080691766
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085828653,0.0,0.453085828653
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090720078,0.0,0.453090720078
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083176508,0.0,0.453083176508
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084626421,0.0,0.453084626421
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085918406,0.0,0.453085918406
 08/27  17:00:00,2.11227437822,0.112131889935,0.0751237198798,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,2.28150666887,0.22426377987,0.132224120597,0.0,0.2750026812,1.6500160872,0.453086083658,0.0,0.453086083658
 08/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085957854,0.0,0.453085957854
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076816128,0.0,0.453076816128
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076418263,0.0,0.453076418263
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305765995,0.0,0.45305765995
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079716203,0.0,0.453079716203
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066823482,0.0,0.453066823482
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060658463,0.0,0.453060658463
 08/28  06:00:00,8.55410209041,2.17490545873,1.710003153,0.0,0.5500053624,2.2000214496,0.453057428983,0.0,0.453057428983
 08/28  07:00:00,6.95885414725,2.17490545873,0.933911151711,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  08:00:00,14.3887620032,2.17490545873,2.31376002122,0.0,4.9500482616,4.9500482616,0.453129176904,0.0,0.453129176904
 08/28  09:00:00,14.9814194145,2.17490545873,2.90641743255,0.0,4.9500482616,4.9500482616,0.453134541873,0.0,0.453134541873
 08/28  10:00:00,15.5138971849,2.17490545873,3.43889520298,0.0,4.9500482616,4.9500482616,0.453135156765,0.0,0.453135156765
 08/28  11:00:00,16.020237253,2.17490545873,3.94523527102,0.0,4.9500482616,4.9500482616,0.453154386943,0.0,0.453154386943
 08/28  12:00:00,15.5182302889,2.17490545873,3.99323366941,0.0,4.9500482616,4.4000428992,0.453172075899,0.0,0.453172075899
 08/28  13:00:00,16.4705041132,2.17490545873,4.39550213124,0.0,4.9500482616,4.9500482616,0.45312033284,0.0,0.45312033284
 08/28  14:00:00,16.4498174762,2.17490545873,4.37481549425,0.0,4.9500482616,4.9500482616,0.453115989332,0.0,0.453115989332
 08/28  15:00:00,16.6841052362,2.17490545873,4.60910325422,0.0,4.9500482616,4.9500482616,0.453130830891,0.0,0.453130830891
 08/28  16:00:00,16.7216630916,2.17490545873,4.64666110963,0.0,4.9500482616,4.9500482616,0.453150816608,0.0,0.453150816608
 08/28  17:00:00,11.1539641737,2.17490545873,3.47900509096,0.0,2.750026812,2.750026812,0.453103534267,0.0,0.453103534267
 08/28  18:00:00,8.74487576077,2.17490545873,2.71993276523,0.0,1.6500160872,2.2000214496,0.453111872283,0.0,0.453111872283
 08/28  19:00:00,8.11711552982,2.17490545873,2.09217253428,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,9.31064047253,2.17490545873,1.5327028394,0.0,1.1000107248,2.2000214496,0.453102708985,0.0,0.453102708985
 08/28  21:00:00,9.01911372004,2.17490545873,1.2411760869,0.0,1.1000107248,2.2000214496,0.453090829955,0.0,0.453090829955
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078899395,0.0,0.453078899395
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083358295,0.0,0.453083358295
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306903989,0.0,0.45306903989
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056139627,0.0,0.453056139627
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083067874,0.0,0.453083067874
 08/29  06:00:00,7.63842472827,2.17490545873,0.794325790868,0.0,0.5500053624,2.2000214496,0.453080555531,0.0,0.453080555531
 08/29  07:00:00,6.18340040274,2.17490545873,0.1584574072,0.0,1.6500160872,2.2000214496,0.057285397126,0.037285397126,0.02
 08/29  08:00:00,13.3278245582,2.17490545873,1.25282257631,0.0,4.9500482616,4.9500482616,0.453101585109,0.0,0.453101585109
 08/29  09:00:00,13.7242212017,2.17490545873,1.64921921978,0.0,4.9500482616,4.9500482616,0.453114621412,0.0,0.453114621412
 08/29  10:00:00,14.0093453717,2.17490545873,1.93434338972,0.0,4.9500482616,4.9500482616,0.453124556049,0.0,0.453124556049
 08/29  11:00:00,14.1311246269,2.17490545873,2.05612264497,0.0,4.9500482616,4.9500482616,0.453151424681,0.0,0.453151424681
 08/29  12:00:00,13.3613168665,2.17490545873,1.83632024701,0.0,4.9500482616,4.4000428992,0.453147723563,0.0,0.453147723563
 08/29  13:00:00,14.3231841465,2.17490545873,2.24818216454,0.0,4.9500482616,4.9500482616,0.453121948075,0.0,0.453121948075
 08/29  14:00:00,14.364564243,2.17490545873,2.28956226109,0.0,4.9500482616,4.9500482616,0.453134759234,0.0,0.453134759234
 08/29  15:00:00,14.3968878857,2.17490545873,2.32188590374,0.0,4.9500482616,4.9500482616,0.453092632684,0.0,0.453092632684
 08/29  16:00:00,14.4916289283,2.17490545873,2.4166269464,0.0,4.9500482616,4.9500482616,0.453126576383,0.0,0.453126576383
 08/29  17:00:00,9.29942822093,2.17490545873,1.6244691382,0.0,2.750026812,2.750026812,0.453095987713,0.0,0.453095987713
 08/29  18:00:00,7.14784692357,2.17490545873,1.12290392803,0.0,1.6500160872,2.2000214496,0.453096396896,0.0,0.453096396896
 08/29  19:00:00,6.89992759991,2.17490545873,0.874984604372,0.0,1.6500160872,2.2000214496,0.453091237741,0.0,0.453091237741
 08/29  20:00:00,8.48691350095,2.17490545873,0.708975867812,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,8.35015848082,2.17490545873,0.572220847684,0.0,1.1000107248,2.2000214496,0.453063210004,0.0,0.453063210004
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085899711,0.0,0.453085899711
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073049304,0.0,0.453073049304
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060178414,0.0,0.453060178414
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082012484,0.0,0.453082012484
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088025789,0.0,0.453088025789
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,7.11780098552,2.17490545873,0.273702048113,0.0,0.5500053624,2.2000214496,0.453069829832,0.0,0.453069829832
 08/30  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.921551294125,0.468459528015,0.45309176611
 08/30  08:00:00,12.6304580025,2.17490545873,0.555456020589,0.0,4.9500482616,4.9500482616,0.453136696948,0.0,0.453136696948
 08/30  09:00:00,13.4122736001,2.17490545873,1.3372716182,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  10:00:00,14.0378123505,2.17490545873,1.96281036857,0.0,4.9500482616,4.9500482616,0.453134265558,0.0,0.453134265558
 08/30  11:00:00,14.3396932198,2.17490545873,2.2646912379,0.0,4.9500482616,4.9500482616,0.453148368175,0.0,0.453148368175
 08/30  12:00:00,13.6556757665,2.17490545873,2.13067914695,0.0,4.9500482616,4.4000428992,0.886269927265,0.0,0.886269927265
 08/30  13:00:00,14.5918454932,2.17490545873,2.51684351127,0.0,4.9500482616,4.9500482616,0.453153954001,0.0,0.453153954001
 08/30  14:00:00,14.6889665431,2.17490545873,2.61396456113,0.0,4.9500482616,4.9500482616,0.453133339028,0.0,0.453133339028
 08/30  15:00:00,14.9205658599,2.17490545873,2.84556387794,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  16:00:00,15.0488605071,2.17490545873,2.97385852518,0.0,4.9500482616,4.9500482616,0.453128258985,0.0,0.453128258985
 08/30  17:00:00,9.80196546797,2.17490545873,2.12700638523,0.0,2.750026812,2.750026812,0.453129922715,0.0,0.453129922715
 08/30  18:00:00,7.62526598825,2.17490545873,1.60032299271,0.0,1.6500160872,2.2000214496,0.453110165155,0.0,0.453110165155
 08/30  19:00:00,7.82877111468,2.17490545873,1.41999478581,0.0,1.6500160872,2.2000214496,0.453094429545,0.0,0.453094429545
 08/30  20:00:00,8.85349844205,2.17490545873,1.07556080891,0.0,1.1000107248,2.2000214496,0.453093771833,0.0,0.453093771833
 08/30  21:00:00,8.50245527624,2.17490545873,0.724517643102,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308039542,0.0,0.45308039542
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308488078,0.0,0.45308488078
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053141233,0.0,0.453053141233
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076410492,0.0,0.453076410492
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306221742,0.0,0.45306221742
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  06:00:00,7.23856698457,2.17490545873,0.394468047164,0.0,0.5500053624,2.2000214496,0.453086947978,0.0,0.453086947978
 08/31  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.787324550242,0.334232685581,0.453091864661
 08/31  08:00:00,12.8070545533,2.17490545873,0.732052571327,0.0,4.9500482616,4.9500482616,0.453128638699,0.0,0.453128638699
 08/31  09:00:00,13.4729976205,2.17490545873,1.3979956386,0.0,4.9500482616,4.9500482616,0.453135867245,0.0,0.453135867245
 08/31  10:00:00,14.172221087,2.17490545873,2.09721910503,0.0,4.9500482616,4.9500482616,0.45313101248,0.0,0.45313101248
 08/31  11:00:00,14.5785777778,2.17490545873,2.50357579589,0.0,4.9500482616,4.9500482616,0.453144446216,0.0,0.453144446216
 08/31  12:00:00,14.0950853793,2.17490545873,2.57008875978,0.0,4.9500482616,4.4000428992,0.453161757406,0.0,0.453161757406
 08/31  13:00:00,15.2537257888,2.17490545873,3.17872380689,0.0,4.9500482616,4.9500482616,0.453160479727,0.0,0.453160479727
 08/31  14:00:00,15.5629371879,2.17490545873,3.48793520595,0.0,4.9500482616,4.9500482616,0.453123444988,0.0,0.453123444988
 08/31  15:00:00,15.9595341814,2.17490545873,3.88453219945,0.0,4.9500482616,4.9500482616,0.453087103373,0.0,0.453087103373
 08/31  16:00:00,15.9122593485,2.17490545873,3.83725736661,0.0,4.9500482616,4.9500482616,0.453147359449,0.0,0.453147359449
 08/31  17:00:00,10.3559503383,2.17490545873,2.68099125552,0.0,2.750026812,2.750026812,0.453099833373,0.0,0.453099833373
 08/31  18:00:00,8.22486453422,2.17490545873,2.19992153868,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/31  19:00:00,8.39442069029,2.17490545873,1.98564436142,0.0,1.6500160872,2.2000214496,0.453099477911,0.0,0.453099477911
 08/31  20:00:00,9.3734001555,2.17490545873,1.59546252236,0.0,1.1000107248,2.2000214496,0.453097321745,0.0,0.453097321745
 08/31  21:00:00,9.01868599228,2.17490545873,1.24074835914,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077567036,0.0,0.453077567036
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061047569,0.0,0.453061047569
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082893618,0.0,0.453082893618
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070157503,0.0,0.453070157503
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057292755,0.0,0.453057292755
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090654238,0.0,0.453090654238
 09/01  06:00:00,7.30571460764,2.17490545873,0.461615670237,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,6.06125620681,2.17490545873,0.0363132112706,0.0,1.6500160872,2.2000214496,0.465028386367,0.0119579977448,0.453070388622
 09/01  08:00:00,13.3152141154,2.17490545873,1.24021213351,0.0,4.9500482616,4.9500482616,0.453127000014,0.0,0.453127000014
 09/01  09:00:00,14.1441860336,2.17490545873,2.06918405165,0.0,4.9500482616,4.9500482616,0.453139558901,0.0,0.453139558901
 09/01  10:00:00,14.8174361431,2.17490545873,2.74243416112,0.0,4.9500482616,4.9500482616,0.453134246607,0.0,0.453134246607
 09/01  11:00:00,15.2979129249,2.17490545873,3.22291094296,0.0,4.9500482616,4.9500482616,0.453156212779,0.0,0.453156212779
 09/01  12:00:00,14.698468444,2.17490545873,3.17347182447,0.0,4.9500482616,4.4000428992,0.453133804625,0.0,0.453133804625
 09/01  13:00:00,15.7211238316,2.17490545873,3.64612184963,0.0,4.9500482616,4.9500482616,0.453167653764,0.0,0.453167653764
 09/01  14:00:00,15.7049064928,2.17490545873,3.62990451089,0.0,4.9500482616,4.9500482616,0.45312832146,0.0,0.45312832146
 09/01  15:00:00,15.726351514,2.17490545873,3.65134953203,0.0,4.9500482616,4.9500482616,0.453104895894,0.0,0.453104895894
 09/01  16:00:00,15.8315335933,2.17490545873,3.75653161141,0.0,4.9500482616,4.9500482616,0.453130916609,0.0,0.453130916609
 09/01  17:00:00,10.4842562773,2.17490545873,2.80929719452,0.0,2.750026812,2.750026812,0.453114225854,0.0,0.453114225854
 09/01  18:00:00,8.14931178423,2.17490545873,2.12436878869,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  19:00:00,8.24279954811,2.17490545873,1.83402321924,0.0,1.6500160872,2.2000214496,0.453112022602,0.0,0.453112022602
 09/01  20:00:00,9.14311291428,2.17490545873,1.36517528115,0.0,1.1000107248,2.2000214496,0.453103052492,0.0,0.453103052492
 09/01  21:00:00,8.75698226078,2.17490545873,0.979044627646,0.0,1.1000107248,2.2000214496,0.45309135605,0.0,0.45309135605
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076614892,0.0,0.453076614892
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079770405,0.0,0.453079770405
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067015867,0.0,0.453067015867
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054221033,0.0,0.453054221033
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084621572,0.0,0.453084621572
 09/02  06:00:00,7.22493115678,2.17490545873,0.380832219381,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,4.92914873185,2.17490545873,0.00421646111533,0.0,0.5500053624,2.2000214496,0.8652541294,0.412169880919,0.453084248481
 09/02  08:00:00,6.72500607994,2.17490545873,0.150057722003,0.0,1.6500160872,2.750026812,0.453100329438,0.0,0.453100329438
 09/02  09:00:00,7.208771978,2.17490545873,0.633823620061,0.0,1.6500160872,2.750026812,0.453112206936,0.0,0.453112206936
 09/02  10:00:00,7.92651840497,2.17490545873,1.35157004703,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  11:00:00,8.3206066749,2.17490545873,1.74565831697,0.0,1.6500160872,2.750026812,0.453114967876,0.0,0.453114967876
 09/02  12:00:00,6.45986106518,2.17490545873,1.53492879444,0.0,0.8250080436,1.9250187684,0.453072188016,0.0,0.453072188016
 09/02  13:00:00,6.57100409733,2.17490545873,1.64607182659,0.0,0.8250080436,1.9250187684,0.45308181504,0.0,0.45308181504
 09/02  14:00:00,6.7062716814,2.17490545873,1.78133941066,0.0,0.8250080436,1.9250187684,0.45310379968,0.0,0.45310379968
 09/02  15:00:00,6.8233106023,2.17490545873,1.89837833156,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,6.87496953456,2.17490545873,1.95003726382,0.0,0.8250080436,1.9250187684,0.453099142981,0.0,0.453099142981
 09/02  17:00:00,5.84480999023,2.17490545873,1.74488576309,0.0,0.2750026812,1.6500160872,0.453090083458,0.0,0.453090083458
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089397411,0.0,0.453089397411
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082212207,0.0,0.453082212207
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074204491,0.0,0.453074204491
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077203425,0.0,0.453077203425
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062147587,0.0,0.453062147587
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079043924,0.0,0.453079043924
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061851671,0.0,0.453061851671
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055067893,0.0,0.453055067893
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071879749,0.0,0.453071879749
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307795768,0.0,0.45307795768
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083718473,0.0,0.453083718473
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082812697,0.0,0.453082812697
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066875176,0.0,0.453066875176
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085800515,0.0,0.453085800515
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068634205,0.0,0.453068634205
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087166385,0.0,0.453087166385
 09/03  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308702331,0.0,0.45308702331
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061005694,0.0,0.453061005694
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077079379,0.0,0.453077079379
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059878344,0.0,0.453059878344
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076839467,0.0,0.453076839467
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059663856,0.0,0.453059663856
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086617532,0.0,0.453086617532
 09/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068449513,0.0,0.453068449513
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308694555,0.0,0.45308694555
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086902201,0.0,0.453086902201
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058663226,0.0,0.453058663226
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086828955,0.0,0.453086828955
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084795854,0.0,0.453084795854
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066645547,0.0,0.453066645547
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085170203,0.0,0.453085170203
 09/04  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307960919,0.0,0.45307960919
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091889286,0.0,0.453091889286
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075147142,0.0,0.453075147142
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057955818,0.0,0.453057955818
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079280872,0.0,0.453079280872
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066618879,0.0,0.453066618879
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056324869,0.0,0.453056324869
 09/05  06:00:00,7.90710080304,2.17490545873,0.679168532307,0.0,0.5500053624,2.2000214496,0.453074979532,0.0,0.453074979532
 09/05  07:00:00,6.24979797354,2.17490545873,0.224854978006,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/05  08:00:00,13.7532759506,2.17490545873,1.67827396868,0.0,4.9500482616,4.9500482616,0.453113910004,0.0,0.453113910004
 09/05  09:00:00,14.4621874264,2.17490545873,2.38718544444,0.0,4.9500482616,4.9500482616,0.453128515884,0.0,0.453128515884
 09/05  10:00:00,14.9804160657,2.17490545873,2.90541408372,0.0,4.9500482616,4.9500482616,0.453140082232,0.0,0.453140082232
 09/05  11:00:00,15.4179383886,2.17490545873,3.34293640666,0.0,4.9500482616,4.9500482616,0.453153201095,0.0,0.453153201095
 09/05  12:00:00,14.8812137623,2.17490545873,3.35621714276,0.0,4.9500482616,4.4000428992,0.45316577663,0.0,0.45316577663
 09/05  13:00:00,16.0279071805,2.17490545873,3.95290519856,0.0,4.9500482616,4.9500482616,0.886282887074,0.0,0.886282887074
 09/05  14:00:00,16.1465262009,2.17490545873,4.07152421892,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  15:00:00,16.1526153688,2.17490545873,4.07761338688,0.0,4.9500482616,4.9500482616,0.45311533352,0.0,0.45311533352
 09/05  16:00:00,16.156889825,2.17490545873,4.08188784306,0.0,4.9500482616,4.9500482616,0.453149157336,0.0,0.453149157336
 09/05  17:00:00,10.8431057489,2.17490545873,3.16814666619,0.0,2.750026812,2.750026812,0.453119322981,0.0,0.453119322981
 09/05  18:00:00,8.60121965645,2.17490545873,2.57627666092,0.0,1.6500160872,2.2000214496,0.453098648377,0.0,0.453098648377
 09/05  19:00:00,8.64789078969,2.17490545873,2.23911446082,0.0,1.6500160872,2.2000214496,0.453095545455,0.0,0.453095545455
 09/05  20:00:00,9.73802990285,2.17490545873,1.96009226971,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  21:00:00,9.52214044703,2.17490545873,1.7442028139,0.0,1.1000107248,2.2000214496,0.453092259926,0.0,0.453092259926
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076077955,0.0,0.453076077955
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063369914,0.0,0.453063369914
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308539313,0.0,0.45308539313
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072787396,0.0,0.453072787396
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060143367,0.0,0.453060143367
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,8.66906346403,2.17490545873,1.44113119329,0.0,0.5500053624,2.2000214496,0.453060244757,0.0,0.453060244757
 09/06  07:00:00,7.09118297882,2.17490545873,1.06623998328,0.0,1.6500160872,2.2000214496,0.45309663417,0.0,0.45309663417
 09/06  08:00:00,14.4372875167,2.17490545873,2.36228553477,0.0,4.9500482616,4.9500482616,0.453125187239,0.0,0.453125187239
 09/06  09:00:00,14.648620179,2.17490545873,2.57361819708,0.0,4.9500482616,4.9500482616,0.45313746284,0.0,0.45313746284
 09/06  10:00:00,14.7247905758,2.17490545873,2.64978859389,0.0,4.9500482616,4.9500482616,0.453123322551,0.0,0.453123322551
 09/06  11:00:00,14.8266443908,2.17490545873,2.75164240889,0.0,4.9500482616,4.9500482616,0.453111403157,0.0,0.453111403157
 09/06  12:00:00,13.9403286069,2.17490545873,2.41533198734,0.0,4.9500482616,4.4000428992,0.453160893727,0.0,0.453160893727
 09/06  13:00:00,14.7172897399,2.17490545873,2.64228775794,0.0,4.9500482616,4.9500482616,0.453167720845,0.0,0.453167720845
 09/06  14:00:00,14.6580474988,2.17490545873,2.58304551687,0.0,4.9500482616,4.9500482616,0.45311953815,0.0,0.45311953815
 09/06  15:00:00,14.6132066155,2.17490545873,2.5382046336,0.0,4.9500482616,4.9500482616,0.453109445579,0.0,0.453109445579
 09/06  16:00:00,14.5673091768,2.17490545873,2.4923071949,0.0,4.9500482616,4.9500482616,0.453118655058,0.0,0.453118655058
 09/06  17:00:00,9.17802202402,2.17490545873,1.50306294129,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/06  18:00:00,7.01672226063,2.17490545873,0.991779265093,0.0,1.6500160872,2.2000214496,0.453091995154,0.0,0.453091995154
 09/06  19:00:00,7.61858557235,2.17490545873,0.82597591015,0.0,1.6500160872,2.2000214496,0.453092899101,0.0,0.453092899101
 09/06  20:00:00,8.45878232677,2.17490545873,0.680844693632,0.0,1.1000107248,2.2000214496,0.453092201732,0.0,0.453092201732
 09/06  21:00:00,8.39969123832,2.17490545873,0.621753605184,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085068749,0.0,0.453085068749
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307217016,0.0,0.45307217016
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059538917,0.0,0.453059538917
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081647486,0.0,0.453081647486
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069067386,0.0,0.453069067386
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067945874,0.0,0.453067945874
 09/07  06:00:00,7.96463697133,2.17490545873,0.736704700593,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  07:00:00,6.30576745502,2.17490545873,0.280824459486,0.0,1.6500160872,2.2000214496,0.45309128747,0.0,0.45309128747
 09/07  08:00:00,13.546255429,2.17490545873,1.47125344708,0.0,4.9500482616,4.9500482616,0.453103496655,0.0,0.453103496655
 09/07  09:00:00,13.865458268,2.17490545873,1.79045628605,0.0,4.9500482616,4.9500482616,0.45313958192,0.0,0.45313958192
 09/07  10:00:00,14.1657133439,2.17490545873,2.09071136195,0.0,4.9500482616,4.9500482616,0.453124864309,0.0,0.453124864309
 09/07  11:00:00,14.4310965831,2.17490545873,2.35609460118,0.0,4.9500482616,4.9500482616,0.453137281345,0.0,0.453137281345
 09/07  12:00:00,13.721823707,2.17490545873,2.19682708751,0.0,4.9500482616,4.4000428992,0.453116707915,0.0,0.453116707915
 09/07  13:00:00,14.932455036,2.17490545873,2.85745305408,0.0,4.9500482616,4.9500482616,0.453151702221,0.0,0.453151702221
 09/07  14:00:00,15.041857828,2.17490545873,2.96685584608,0.0,4.9500482616,4.9500482616,0.453126276063,0.0,0.453126276063
 09/07  15:00:00,14.9992743159,2.17490545873,2.92427233398,0.0,4.9500482616,4.9500482616,0.453091663612,0.0,0.453091663612
 09/07  16:00:00,15.2273421071,2.17490545873,3.15234012512,0.0,4.9500482616,4.9500482616,0.453147551345,0.0,0.453147551345
 09/07  17:00:00,10.0915828196,2.17490545873,2.41662373687,0.0,2.750026812,2.750026812,0.453085996109,0.0,0.453085996109
 09/07  18:00:00,7.8344917359,2.17490545873,1.80954874036,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  19:00:00,8.29197772379,2.17490545873,1.49936806158,0.0,1.6500160872,2.2000214496,0.453100342971,0.0,0.453100342971
 09/07  20:00:00,8.99931002864,2.17490545873,1.2213723955,0.0,1.1000107248,2.2000214496,0.453092891111,0.0,0.453092891111
 09/07  21:00:00,8.81329165411,2.17490545873,1.03535402097,0.0,1.1000107248,2.2000214496,0.453062474898,0.0,0.453062474898
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083708861,0.0,0.453083708861
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071135458,0.0,0.453071135458
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058572253,0.0,0.453058572253
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308073187,0.0,0.45308073187
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076688451,0.0,0.453076688451
 09/08  06:00:00,7.91588520498,2.17490545873,0.687952934238,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,6.33130801022,2.17490545873,0.306365014688,0.0,1.6500160872,2.2000214496,0.453083184357,0.0,0.453083184357
 09/08  08:00:00,13.8172315746,2.17490545873,1.74222959265,0.0,4.9500482616,4.9500482616,0.453137422181,0.0,0.453137422181
 09/08  09:00:00,14.4173161454,2.17490545873,2.34231416344,0.0,4.9500482616,4.9500482616,0.453131064716,0.0,0.453131064716
 09/08  10:00:00,15.0306371444,2.17490545873,2.95563516248,0.0,4.9500482616,4.9500482616,0.453143193334,0.0,0.453143193334
 09/08  11:00:00,15.4637364249,2.17490545873,3.388734443,0.0,4.9500482616,4.9500482616,0.45315351023,0.0,0.45315351023
 09/08  12:00:00,14.8130501698,2.17490545873,3.28805355026,0.0,4.9500482616,4.4000428992,0.453139021013,0.0,0.453139021013
 09/08  13:00:00,16.0307092286,2.17490545873,3.95570724663,0.0,4.9500482616,4.9500482616,0.453160742741,0.0,0.453160742741
 09/08  14:00:00,16.2046698715,2.17490545873,4.12966788954,0.0,4.9500482616,4.9500482616,0.453110262433,0.0,0.453110262433
 09/08  15:00:00,16.4001069994,2.17490545873,4.32510501743,0.0,4.9500482616,4.9500482616,0.453126951622,0.0,0.453126951622
 09/08  16:00:00,16.4776592495,2.17490545873,4.40265726752,0.0,4.9500482616,4.9500482616,0.453149106512,0.0,0.453149106512
 09/08  17:00:00,10.9065079495,2.17490545873,3.23154886679,0.0,2.750026812,2.750026812,0.453111351623,0.0,0.453111351623
 09/08  18:00:00,8.50870968785,2.17490545873,2.48376669232,0.0,1.6500160872,2.2000214496,0.453101477476,0.0,0.453101477476
 09/08  19:00:00,8.89096707809,2.17490545873,2.09835741588,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  20:00:00,9.4962009073,2.17490545873,1.71826327416,0.0,1.1000107248,2.2000214496,0.453093344987,0.0,0.453093344987
 09/08  21:00:00,9.25014555969,2.17490545873,1.47220792655,0.0,1.1000107248,2.2000214496,0.45309354407,0.0,0.45309354407
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081982389,0.0,0.453081982389
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085271082,0.0,0.453085271082
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072782406,0.0,0.453072782406
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060257682,0.0,0.453060257682
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087666196,0.0,0.453087666196
 09/09  06:00:00,8.39781917234,2.17490545873,1.1698869016,0.0,0.5500053624,2.2000214496,0.453085685791,0.0,0.453085685791
 09/09  07:00:00,5.61652928919,2.17490545873,0.691597018452,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  08:00:00,7.66276418087,2.17490545873,1.08781582293,0.0,1.6500160872,2.750026812,0.453066964104,0.0,0.453066964104
 09/09  09:00:00,7.91498365411,2.17490545873,1.34003529618,0.0,1.6500160872,2.750026812,0.45309893173,0.0,0.45309893173
 09/09  10:00:00,8.04197969639,2.17490545873,1.46703133845,0.0,1.6500160872,2.750026812,0.453109642266,0.0,0.453109642266
 09/09  11:00:00,8.38198243997,2.17490545873,1.80703408203,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  12:00:00,6.75035942284,2.17490545873,1.8254271521,0.0,0.8250080436,1.9250187684,0.453113896122,0.0,0.453113896122
 09/09  13:00:00,6.89749557247,2.17490545873,1.97256330173,0.0,0.8250080436,1.9250187684,0.453101309247,0.0,0.453101309247
 09/09  14:00:00,7.09661855473,2.17490545873,2.17168628399,0.0,0.8250080436,1.9250187684,0.453105522181,0.0,0.453105522181
 09/09  15:00:00,7.20956055703,2.17490545873,2.2846282863,0.0,0.8250080436,1.9250187684,0.453061872441,0.0,0.453061872441
 09/09  16:00:00,7.15481352849,2.17490545873,2.22988125775,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  17:00:00,5.94663054234,2.17490545873,1.8467063152,0.0,0.2750026812,1.6500160872,0.453089060465,0.0,0.453089060465
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091073334,0.0,0.453091073334
 09/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087570756,0.0,0.453087570756
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092404451,0.0,0.453092404451
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056641117,0.0,0.453056641117
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078044624,0.0,0.453078044624
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060561658,0.0,0.453060561658
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077723211,0.0,0.453077723211
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070778818,0.0,0.453070778818
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052832711,0.0,0.453052832711
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307134168,0.0,0.45307134168
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071443799,0.0,0.453071443799
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080398497,0.0,0.453080398497
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080916932,0.0,0.453080916932
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070596508,0.0,0.453070596508
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052594049,0.0,0.453052594049
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071099482,0.0,0.453071099482
 09/10  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077328457,0.0,0.453077328457
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078268351,0.0,0.453078268351
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062071043,0.0,0.453062071043
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079223205,0.0,0.453079223205
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066640643,0.0,0.453066640643
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072874395,0.0,0.453072874395
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081734729,0.0,0.453081734729
 09/11  06:00:00,7.29963042271,2.17490545873,0.0716981519682,0.0,0.5500053624,2.2000214496,0.453079890606,0.0,0.453079890606
 09/11  07:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.840513822907,0.820513822907,0.02
 09/11  08:00:00,12.429972296,2.17490545873,0.35497031409,0.0,4.9500482616,4.9500482616,0.453102633209,0.0,0.453102633209
