Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/11  09:00:00,12.982994278,2.17490545873,0.907992296067,0.0,4.9500482616,4.9500482616,0.453127914497,0.0,0.453127914497
 09/11  10:00:00,13.5770760658,2.17490545873,1.50207408388,0.0,4.9500482616,4.9500482616,0.453145412392,0.0,0.453145412392
 09/11  11:00:00,14.2492225525,2.17490545873,2.1742205706,0.0,4.9500482616,4.9500482616,0.45315539068,0.0,0.45315539068
 09/11  12:00:00,14.0044335212,2.17490545873,2.47943690168,0.0,4.9500482616,4.4000428992,0.453160349347,0.0,0.453160349347
 09/11  13:00:00,15.1469474791,2.17490545873,3.07194549713,0.0,4.9500482616,4.9500482616,0.886310466834,0.0,0.886310466834
 09/11  14:00:00,15.4110949134,2.17490545873,3.33609293147,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  15:00:00,15.7524918892,2.17490545873,3.67748990726,0.0,4.9500482616,4.9500482616,0.453113029542,0.0,0.453113029542
 09/11  16:00:00,15.9108833075,2.17490545873,3.83588132558,0.0,4.9500482616,4.9500482616,0.453149836682,0.0,0.453149836682
 09/11  17:00:00,10.6399592052,2.17490545873,2.96500012248,0.0,2.750026812,2.750026812,0.453124605835,0.0,0.453124605835
 09/11  18:00:00,8.26536038076,2.17490545873,2.24041738522,0.0,1.6500160872,2.2000214496,0.453113085991,0.0,0.453113085991
 09/11  19:00:00,8.43802551779,2.17490545873,1.64541585558,0.0,1.6500160872,2.2000214496,0.453099491793,0.0,0.453099491793
 09/11  20:00:00,8.88290726487,2.17490545873,1.10496963173,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,8.5145234952,2.17490545873,0.736585862066,0.0,1.1000107248,2.2000214496,0.453098064503,0.0,0.453098064503
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081788612,0.0,0.453081788612
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067875242,0.0,0.453067875242
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055454769,0.0,0.453055454769
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077834439,0.0,0.453077834439
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065457108,0.0,0.453065457108
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  06:00:00,7.79359524379,2.17490545873,0.565662973055,0.0,0.5500053624,2.2000214496,0.453065982784,0.0,0.453065982784
 09/12  07:00:00,6.14928308202,2.17490545873,0.124340086479,0.0,1.6500160872,2.2000214496,0.481914761903,0.0288115136435,0.45310324826
 09/12  08:00:00,13.3151158733,2.17490545873,1.24011389138,0.0,4.9500482616,4.9500482616,0.453134805138,0.0,0.453134805138
 09/12  09:00:00,13.679339124,2.17490545873,1.60433714208,0.0,4.9500482616,4.9500482616,0.453120181742,0.0,0.453120181742
 09/12  10:00:00,14.0571529668,2.17490545873,1.98215098488,0.0,4.9500482616,4.9500482616,0.453134584514,0.0,0.453134584514
 09/12  11:00:00,14.3711888848,2.17490545873,2.29618690287,0.0,4.9500482616,4.9500482616,0.453154891611,0.0,0.453154891611
 09/12  12:00:00,13.543104126,2.17490545873,2.01810750646,0.0,4.9500482616,4.4000428992,0.453111515678,0.0,0.453111515678
 09/12  13:00:00,14.4013516153,2.17490545873,2.32634963339,0.0,4.9500482616,4.9500482616,0.453159120322,0.0,0.453159120322
 09/12  14:00:00,14.617230634,2.17490545873,2.54222865205,0.0,4.9500482616,4.9500482616,0.453111418459,0.0,0.453111418459
 09/12  15:00:00,14.7569275943,2.17490545873,2.68192561233,0.0,4.9500482616,4.9500482616,0.453128252198,0.0,0.453128252198
 09/12  16:00:00,14.7771830308,2.17490545873,2.70218104885,0.0,4.9500482616,4.9500482616,0.453139291073,0.0,0.453139291073
 09/12  17:00:00,9.34505835744,2.17490545873,1.6700992747,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/12  18:00:00,6.97543534164,2.17490545873,0.950492346105,0.0,1.6500160872,2.2000214496,0.453113061342,0.0,0.453113061342
 09/12  19:00:00,7.70792285609,2.17490545873,0.531479860557,0.0,1.6500160872,2.2000214496,0.453096037589,0.0,0.453096037589
 09/12  20:00:00,8.01649766982,2.17490545873,0.238560036679,0.0,1.1000107248,2.2000214496,0.453095219903,0.0,0.453095219903
 09/12  21:00:00,7.92051811668,2.17490545873,0.142580483545,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073946858,0.0,0.453073946858
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060070605,0.0,0.453060070605
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082433813,0.0,0.453082433813
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070118921,0.0,0.453070118921
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057768904,0.0,0.453057768904
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091895362,0.0,0.453091895362
 09/13  06:00:00,7.29745176954,2.17490545873,0.0695194988028,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.52977432541,1.07667878606,0.453095539346
 09/13  08:00:00,12.2953976357,2.17490545873,0.220395653759,0.0,4.9500482616,4.9500482616,0.453131888063,0.0,0.453131888063
 09/13  09:00:00,12.755625657,2.17490545873,0.680623675104,0.0,4.9500482616,4.9500482616,0.453141775835,0.0,0.453141775835
 09/13  10:00:00,12.9338151493,2.17490545873,0.858813167342,0.0,4.9500482616,4.9500482616,0.453099375217,0.0,0.453099375217
 09/13  11:00:00,13.1706657417,2.17490545873,1.09566375977,0.0,4.9500482616,4.9500482616,0.45313970038,0.0,0.45313970038
 09/13  12:00:00,12.5452501339,2.17490545873,1.02025351433,0.0,4.9500482616,4.4000428992,0.453150526662,0.0,0.453150526662
 09/13  13:00:00,13.2255685171,2.17490545873,1.15056653511,0.0,4.9500482616,4.9500482616,0.453123302176,0.0,0.453123302176
 09/13  14:00:00,13.2743580233,2.17490545873,1.19935604137,0.0,4.9500482616,4.9500482616,0.45303478717,0.0,0.45303478717
 09/13  15:00:00,13.2754846496,2.17490545873,1.20048266769,0.0,4.9500482616,4.9500482616,0.453129370261,0.0,0.453129370261
 09/13  16:00:00,13.2595690421,2.17490545873,1.18456706016,0.0,4.9500482616,4.9500482616,0.453129050287,0.0,0.453129050287
 09/13  17:00:00,8.06040427831,2.17490545873,0.385445195569,0.0,2.750026812,2.750026812,0.453103939966,0.0,0.453103939966
 09/13  18:00:00,6.0961748876,2.17490545873,0.0712318920639,0.0,1.6500160872,2.2000214496,0.453099108364,0.0,0.453099108364
 09/13  19:00:00,7.19616761083,2.17490545873,0.0197246152904,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453091218117,0.0,0.453091218117
 09/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453067317286,0.0,0.453067317286
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055548192,0.0,0.453055548192
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077980533,0.0,0.453077980533
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065703942,0.0,0.453065703942
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053393238,0.0,0.453053393238
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082932981,0.0,0.453082932981
 09/14  06:00:00,7.27153378686,2.17490545873,0.0436015161186,0.0,0.5500053624,2.2000214496,0.492851770863,0.0397712215773,0.453080549286
 09/14  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.13513725396,1.11513725396,0.02
 09/14  08:00:00,12.1161466858,2.17490545873,0.0411447038375,0.0,4.9500482616,4.9500482616,0.453129134438,0.0,0.453129134438
 09/14  09:00:00,12.1224433836,2.17490545873,0.0474414016681,0.0,4.9500482616,4.9500482616,0.453138083756,0.0,0.453138083756
 09/14  10:00:00,12.2687159263,2.17490545873,0.193713944362,0.0,4.9500482616,4.9500482616,0.453123861638,0.0,0.453123861638
 09/14  11:00:00,12.5842830033,2.17490545873,0.509281021343,0.0,4.9500482616,4.9500482616,0.453157135106,0.0,0.453157135106
 09/14  12:00:00,11.9843641937,2.17490545873,0.459367574172,0.0,4.9500482616,4.4000428992,0.453160843792,0.0,0.453160843792
 09/14  13:00:00,12.979573464,2.17490545873,0.904571482026,0.0,4.9500482616,4.9500482616,0.453169626363,0.0,0.453169626363
 09/14  14:00:00,13.1190672037,2.17490545873,1.04406522173,0.0,4.9500482616,4.9500482616,0.453130039999,0.0,0.453130039999
 09/14  15:00:00,13.1767261378,2.17490545873,1.1017241559,0.0,4.9500482616,4.9500482616,0.453133697767,0.0,0.453133697767
 09/14  16:00:00,13.2557349864,2.17490545873,1.18073300442,0.0,4.9500482616,4.9500482616,0.453120858653,0.0,0.453120858653
 09/14  17:00:00,8.26912664856,2.17490545873,0.594167565821,0.0,2.750026812,2.750026812,0.453093173262,0.0,0.453093173262
 09/14  18:00:00,6.22931185897,2.17490545873,0.204368863436,0.0,1.6500160872,2.2000214496,0.453095887504,0.0,0.453095887504
 09/14  19:00:00,7.21239364999,2.17490545873,0.0359506544542,0.0,1.6500160872,2.2000214496,0.453092442114,0.0,0.453092442114
 09/14  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453065998624,0.0,0.453065998624
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305457577,0.0,0.45305457577
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077056117,0.0,0.453077056117
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064810747,0.0,0.453064810747
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087286373,0.0,0.453087286373
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075085956,0.0,0.453075085956
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.26821672492,2.17490545873,0.0402844541848,0.0,0.5500053624,2.2000214496,0.493040471112,0.0399636574416,0.45307681367
 09/15  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.4418668635,0.988788580613,0.453078282891
 09/15  08:00:00,12.1171204217,2.17490545873,0.0421184397413,0.0,4.9500482616,4.9500482616,0.453136264496,0.0,0.453136264496
 09/15  09:00:00,12.2041896947,2.17490545873,0.129187712788,0.0,4.9500482616,4.9500482616,0.453123218279,0.0,0.453123218279
 09/15  10:00:00,12.4298224089,2.17490545873,0.354820427008,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  11:00:00,12.8109863421,2.17490545873,0.735984360192,0.0,4.9500482616,4.9500482616,0.886275489935,0.0,0.886275489935
 09/15  12:00:00,12.3293141139,2.17490545873,0.804317494341,0.0,4.9500482616,4.4000428992,0.453155931735,0.0,0.453155931735
 09/15  13:00:00,13.2214057061,2.17490545873,1.14640372416,0.0,4.9500482616,4.9500482616,0.453124969693,0.0,0.453124969693
 09/15  14:00:00,13.3546175503,2.17490545873,1.27961556836,0.0,4.9500482616,4.9500482616,0.453091099707,0.0,0.453091099707
 09/15  15:00:00,13.5218617629,2.17490545873,1.44685978092,0.0,4.9500482616,4.9500482616,0.453109900894,0.0,0.453109900894
 09/15  16:00:00,13.6149116316,2.17490545873,1.53990964968,0.0,4.9500482616,4.9500482616,0.453121721998,0.0,0.453121721998
 09/15  17:00:00,8.52540833588,2.17490545873,0.850449253148,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/15  18:00:00,6.42326610508,2.17490545873,0.398323109545,0.0,1.6500160872,2.2000214496,0.453096367044,0.0,0.453096367044
 09/15  19:00:00,7.38582511307,2.17490545873,0.209382117535,0.0,1.6500160872,2.2000214496,0.453100009043,0.0,0.453100009043
 09/15  20:00:00,7.83374382872,2.17490545873,0.0558061955805,0.0,1.1000107248,2.2000214496,0.453098987652,0.0,0.453098987652
 09/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076978819,0.0,0.453076978819
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079748902,0.0,0.453079748902
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067560571,0.0,0.453067560571
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055340642,0.0,0.453055340642
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077945654,0.0,0.453077945654
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307750622,0.0,0.45307750622
 09/16  06:00:00,7.29876927146,2.17490545873,0.0708370007238,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  07:00:00,5.30876560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,1.20120308417,0.748119946269,0.453083137897
 09/16  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453074166641,0.0,0.453074166641
 09/16  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453093179676,0.0,0.453093179676
 09/16  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453112292245,0.0,0.453112292245
 09/16  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.509393539302,0.0563075277598,0.453086011542
 09/16  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453096903317,0.0,0.453096903317
 09/16  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453099006892,0.0,0.453099006892
 09/16  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.453072288633,0.0,0.453072288633
 09/16  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090290638,0.0,0.453090290638
 09/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081521012,0.0,0.453081521012
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066536917,0.0,0.453066536917
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062314957,0.0,0.453062314957
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084855366,0.0,0.453084855366
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069335267,0.0,0.453069335267
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052589539,0.0,0.453052589539
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070110008,0.0,0.453070110008
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062639066,0.0,0.453062639066
 09/17  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080043989,0.0,0.453080043989
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063342446,0.0,0.453063342446
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085751753,0.0,0.453085751753
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077031722,0.0,0.453077031722
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079071613,0.0,0.453079071613
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064459911,0.0,0.453064459911
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081904757,0.0,0.453081904757
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083849856,0.0,0.453083849856
 09/17  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082675007,0.0,0.453082675007
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076749704,0.0,0.453076749704
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058511278,0.0,0.453058511278
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077774758,0.0,0.453077774758
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530658045,0.0,0.4530658045
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053706363,0.0,0.453053706363
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088278285,0.0,0.453088278285
 09/18  06:00:00,7.29270196585,2.17490545873,0.0647696951138,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.24654447098,0.793452049017,0.453092421964
 09/18  08:00:00,12.128011861,2.17490545873,0.0530098791058,0.0,4.9500482616,4.9500482616,0.486996708956,0.0338668850531,0.453129823903
 09/18  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453140976681,0.0,0.453140976681
 09/18  10:00:00,12.3551489551,2.17490545873,0.280146973115,0.0,4.9500482616,4.9500482616,0.453143183117,0.0,0.453143183117
 09/18  11:00:00,13.0758728863,2.17490545873,1.00087090432,0.0,4.9500482616,4.9500482616,0.45314904307,0.0,0.45314904307
 09/18  12:00:00,12.6439143069,2.17490545873,1.11891768738,0.0,4.9500482616,4.4000428992,0.453156647392,0.0,0.453156647392
 09/18  13:00:00,13.6532051015,2.17490545873,1.57820311957,0.0,4.9500482616,4.9500482616,0.453129829805,0.0,0.453129829805
 09/18  14:00:00,13.7326561278,2.17490545873,1.65765414585,0.0,4.9500482616,4.9500482616,0.453118302103,0.0,0.453118302103
 09/18  15:00:00,13.7886100676,2.17490545873,1.71360808563,0.0,4.9500482616,4.9500482616,0.453087630015,0.0,0.453087630015
 09/18  16:00:00,13.8551931347,2.17490545873,1.78019115275,0.0,4.9500482616,4.9500482616,0.453139949378,0.0,0.453139949378
 09/18  17:00:00,8.66533577748,2.17490545873,0.99037669474,0.0,2.750026812,2.750026812,0.453124353261,0.0,0.453124353261
 09/18  18:00:00,6.52130118974,2.17490545873,0.496358194201,0.0,1.6500160872,2.2000214496,0.453113682954,0.0,0.453113682954
 09/18  19:00:00,7.77062995871,2.17490545873,0.210353629839,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  20:00:00,7.81094988164,2.17490545873,0.033012248507,0.0,1.1000107248,2.2000214496,0.45310624302,0.0,0.45310624302
 09/18  21:00:00,7.7787831683,2.17490545873,0.000845535166543,0.0,1.1000107248,2.2000214496,0.453082353757,0.0,0.453082353757
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088374089,0.0,0.453088374089
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057312004,0.0,0.453057312004
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080077413,0.0,0.453080077413
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068071308,0.0,0.453068071308
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061266465,0.0,0.453061266465
 09/19  06:00:00,7.27328508921,2.17490545873,0.0453528184733,0.0,0.5500053624,2.2000214496,0.492801682348,0.0397416065274,0.453060075821
 09/19  07:00:00,6.41413929131,2.17490545873,0.00536296244475,0.0,1.6500160872,2.2000214496,1.22392049513,1.20392049513,0.02
 09/19  08:00:00,12.1360869295,2.17490545873,0.061084947556,0.0,4.9500482616,4.9500482616,0.477376636182,0.0242497494665,0.453126886715
 09/19  09:00:00,12.354484455,2.17490545873,0.279482473107,0.0,4.9500482616,4.9500482616,0.453141256386,0.0,0.453141256386
 09/19  10:00:00,12.8890288863,2.17490545873,0.814026904337,0.0,4.9500482616,4.9500482616,0.453139500725,0.0,0.453139500725
 09/19  11:00:00,13.3386309602,2.17490545873,1.26362897822,0.0,4.9500482616,4.9500482616,0.453155994022,0.0,0.453155994022
 09/19  12:00:00,12.824761655,2.17490545873,1.29976503547,0.0,4.9500482616,4.4000428992,0.45315135473,0.0,0.45315135473
 09/19  13:00:00,13.791840149,2.17490545873,1.71683816707,0.0,4.9500482616,4.9500482616,0.453154243631,0.0,0.453154243631
 09/19  14:00:00,14.1274780984,2.17490545873,2.05247611649,0.0,4.9500482616,4.9500482616,0.453161357023,0.0,0.453161357023
 09/19  15:00:00,14.3111855674,2.17490545873,2.23618358548,0.0,4.9500482616,4.9500482616,0.453111798431,0.0,0.453111798431
 09/19  16:00:00,14.2920857811,2.17490545873,2.21708379921,0.0,4.9500482616,4.9500482616,0.453151734811,0.0,0.453151734811
 09/19  17:00:00,9.11712640163,2.17490545873,1.4421673189,0.0,2.750026812,2.750026812,0.453127925472,0.0,0.453127925472
 09/19  18:00:00,6.96929077297,2.17490545873,0.94434777743,0.0,1.6500160872,2.2000214496,0.453106599145,0.0,0.453106599145
 09/19  19:00:00,8.05423833548,2.17490545873,0.493962006611,0.0,1.6500160872,2.2000214496,0.453105539473,0.0,0.453105539473
 09/19  20:00:00,7.88292164906,2.17490545873,0.104984015918,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  21:00:00,7.79171668914,2.17490545873,0.0137790560001,0.0,1.1000107248,2.2000214496,0.453105317988,0.0,0.453105317988
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089208218,0.0,0.453089208218
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075567711,0.0,0.453075567711
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063577235,0.0,0.453063577235
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086371295,0.0,0.453086371295
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074442548,0.0,0.453074442548
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,7.27330623494,2.17490545873,0.0453739641986,0.0,0.5500053624,2.2000214496,0.493773862066,0.0406968787074,0.453076983358
 09/20  07:00:00,6.41446752423,2.17490545873,0.00569119535794,0.0,1.6500160872,2.2000214496,1.79020337307,1.33713180728,0.453071565798
 09/20  08:00:00,12.1212031754,2.17490545873,0.046201193488,0.0,4.9500482616,4.9500482616,0.45644041076,0.00330418709925,0.45313622366
 09/20  09:00:00,12.338466506,2.17490545873,0.263464524017,0.0,4.9500482616,4.9500482616,0.453137140712,0.0,0.453137140712
 09/20  10:00:00,12.8774929389,2.17490545873,0.80249095693,0.0,4.9500482616,4.9500482616,0.453137490302,0.0,0.453137490302
 09/20  11:00:00,13.5364698701,2.17490545873,1.46146788816,0.0,4.9500482616,4.9500482616,0.453159651563,0.0,0.453159651563
 09/20  12:00:00,13.1889057059,2.17490545873,1.66390908635,0.0,4.9500482616,4.4000428992,0.453170416422,0.0,0.453170416422
 09/20  13:00:00,14.2052575622,2.17490545873,2.13025558022,0.0,4.9500482616,4.9500482616,0.453142368584,0.0,0.453142368584
 09/20  14:00:00,14.4316763685,2.17490545873,2.35667438654,0.0,4.9500482616,4.9500482616,0.453088085414,0.0,0.453088085414
 09/20  15:00:00,14.5563608204,2.17490545873,2.48135883844,0.0,4.9500482616,4.9500482616,0.453135805401,0.0,0.453135805401
 09/20  16:00:00,14.6525409408,2.17490545873,2.57753895884,0.0,4.9500482616,4.9500482616,0.453137138172,0.0,0.453137138172
 09/20  17:00:00,9.4557427423,2.17490545873,1.78078365957,0.0,2.750026812,2.750026812,0.453119631401,0.0,0.453119631401
 09/20  18:00:00,7.12764882709,2.17490545873,1.10270583155,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  19:00:00,8.29524272958,2.17490545873,0.734966400714,0.0,1.6500160872,2.2000214496,0.453104068325,0.0,0.453104068325
 09/20  20:00:00,8.14277172811,2.17490545873,0.364834094971,0.0,1.1000107248,2.2000214496,0.453098517601,0.0,0.453098517601
 09/20  21:00:00,7.89636984962,2.17490545873,0.118432216486,0.0,1.1000107248,2.2000214496,0.45307907961,0.0,0.45307907961
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082182301,0.0,0.453082182301
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087728061,0.0,0.453087728061
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074256181,0.0,0.453074256181
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062351828,0.0,0.453062351828
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059104754,0.0,0.453059104754
 09/21  06:00:00,7.27743653989,2.17490545873,0.0495042691544,0.0,0.5500053624,2.2000214496,0.0616622263855,0.0416622263855,0.02
 09/21  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.53536022726,1.08229348456,0.453066742699
 09/21  08:00:00,12.2292805736,2.17490545873,0.15427859165,0.0,4.9500482616,4.9500482616,0.473491556316,0.0203677120677,0.453123844249
 09/21  09:00:00,12.7891866313,2.17490545873,0.714184649345,0.0,4.9500482616,4.9500482616,0.453140578464,0.0,0.453140578464
 09/21  10:00:00,13.4108792788,2.17490545873,1.33587729691,0.0,4.9500482616,4.9500482616,0.453139971898,0.0,0.453139971898
 09/21  11:00:00,13.8126266494,2.17490545873,1.73762466742,0.0,4.9500482616,4.9500482616,0.453133291507,0.0,0.453133291507
 09/21  12:00:00,13.3780255163,2.17490545873,1.85302889677,0.0,4.9500482616,4.4000428992,0.453175692607,0.0,0.453175692607
 09/21  13:00:00,14.3884050194,2.17490545873,2.31340303748,0.0,4.9500482616,4.9500482616,0.453119375414,0.0,0.453119375414
 09/21  14:00:00,14.4512329703,2.17490545873,2.37623098833,0.0,4.9500482616,4.9500482616,0.453121185233,0.0,0.453121185233
 09/21  15:00:00,14.4367329111,2.17490545873,2.36173092917,0.0,4.9500482616,4.9500482616,0.453090363221,0.0,0.453090363221
 09/21  16:00:00,14.3814311408,2.17490545873,2.30642915888,0.0,4.9500482616,4.9500482616,0.453137662222,0.0,0.453137662222
 09/21  17:00:00,9.08366345915,2.17490545873,1.40870437641,0.0,2.750026812,2.750026812,0.453124544346,0.0,0.453124544346
 09/21  18:00:00,6.78332634648,2.17490545873,0.758383350945,0.0,1.6500160872,2.2000214496,0.453102562864,0.0,0.453102562864
 09/21  19:00:00,8.06509234699,2.17490545873,0.504816018117,0.0,1.6500160872,2.2000214496,0.453097034433,0.0,0.453097034433
 09/21  20:00:00,8.10402294711,2.17490545873,0.326085313968,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,8.01020006356,2.17490545873,0.232262430427,0.0,1.1000107248,2.2000214496,0.453064164744,0.0,0.453064164744
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055156428,0.0,0.453055156428
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078079604,0.0,0.453078079604
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066237102,0.0,0.453066237102
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054375614,0.0,0.453054375614
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079915585,0.0,0.453079915585
 09/22  06:00:00,7.32701670396,2.17490545873,0.0990844332268,0.0,0.5500053624,2.2000214496,0.453080713629,0.0,0.453080713629
 09/22  07:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.13420404001,0.681114162642,0.453089877367
 09/22  08:00:00,12.4917599711,2.17490545873,0.416757989155,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,12.9322119506,2.17490545873,0.857209968633,0.0,4.9500482616,4.9500482616,0.453134440307,0.0,0.453134440307
 09/22  10:00:00,13.1744829409,2.17490545873,1.09948095895,0.0,4.9500482616,4.9500482616,0.453123349928,0.0,0.453123349928
 09/22  11:00:00,13.5073469535,2.17490545873,1.4323449716,0.0,4.9500482616,4.9500482616,0.453139804746,0.0,0.453139804746
 09/22  12:00:00,12.8914489803,2.17490545873,1.3664523608,0.0,4.9500482616,4.4000428992,0.886304778757,0.0,0.886304778757
 09/22  13:00:00,13.6959572669,2.17490545873,1.62095528497,0.0,4.9500482616,4.9500482616,0.453107684468,0.0,0.453107684468
 09/22  14:00:00,13.9232331265,2.17490545873,1.84823114461,0.0,4.9500482616,4.9500482616,0.453127682083,0.0,0.453127682083
 09/22  15:00:00,14.0327537932,2.17490545873,1.95775181128,0.0,4.9500482616,4.9500482616,0.453123647171,0.0,0.453123647171
 09/22  16:00:00,13.9521266825,2.17490545873,1.87712470053,0.0,4.9500482616,4.9500482616,0.45314110319,0.0,0.45314110319
 09/22  17:00:00,8.83114105058,2.17490545873,1.15618196784,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/22  18:00:00,6.74405821852,2.17490545873,0.71911522298,0.0,1.6500160872,2.2000214496,0.453110060709,0.0,0.453110060709
 09/22  19:00:00,7.96449532248,2.17490545873,0.404218993606,0.0,1.6500160872,2.2000214496,0.453106311068,0.0,0.453106311068
 09/22  20:00:00,7.93601307246,2.17490545873,0.158075439325,0.0,1.1000107248,2.2000214496,0.45309374063,0.0,0.45309374063
 09/22  21:00:00,7.83124534917,2.17490545873,0.0533077160323,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086361936,0.0,0.453086361936
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075509901,0.0,0.453075509901
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062421506,0.0,0.453062421506
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085428298,0.0,0.453085428298
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073678607,0.0,0.453073678607
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073829574,0.0,0.453073829574
 09/23  06:00:00,7.27905713646,2.17490545873,0.0511248657188,0.0,0.5500053624,2.2000214496,0.0618483570261,0.0418483570261,0.02
 09/23  07:00:00,5.31404283463,2.17490545873,0.0052772305565,0.0,0.5500053624,2.2000214496,1.54065297336,1.08757163512,0.453081338245
 09/23  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453093930884,0.0,0.453093930884
 09/23  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,0.453094653903,0.0,0.453094653903
 09/23  11:00:00,6.61496279441,2.17490545873,0.0400144364725,0.0,1.6500160872,2.750026812,0.453115491693,0.0,0.453115491693
 09/23  12:00:00,5.09705774511,2.17490545873,0.172125474375,0.0,0.8250080436,1.9250187684,0.453107975902,0.0,0.453107975902
 09/23  13:00:00,5.35093615194,2.17490545873,0.426003881207,0.0,0.8250080436,1.9250187684,0.45310088305,0.0,0.45310088305
 09/23  14:00:00,5.39488707048,2.17490545873,0.469954799739,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  15:00:00,5.26415461223,2.17490545873,0.339222341492,0.0,0.8250080436,1.9250187684,0.453090722175,0.0,0.453090722175
 09/23  16:00:00,5.29720282904,2.17490545873,0.372270558301,0.0,0.8250080436,1.9250187684,0.45309975774,0.0,0.45309975774
 09/23  17:00:00,4.31519321183,2.17490545873,0.215268984691,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078638058,0.0,0.453078638058
 09/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088836273,0.0,0.453088836273
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074236671,0.0,0.453074236671
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070473815,0.0,0.453070473815
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058671166,0.0,0.453058671166
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078277569,0.0,0.453078277569
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061899271,0.0,0.453061899271
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307973332,0.0,0.45307973332
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072792571,0.0,0.453072792571
 09/24  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056354271,0.0,0.453056354271
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087710876,0.0,0.453087710876
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078866786,0.0,0.453078866786
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090406933,0.0,0.453090406933
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076018285,0.0,0.453076018285
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078803792,0.0,0.453078803792
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060972593,0.0,0.453060972593
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080673145,0.0,0.453080673145
 09/24  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081061442,0.0,0.453081061442
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057917155,0.0,0.453057917155
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073381992,0.0,0.453073381992
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057833038,0.0,0.453057833038
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081516778,0.0,0.453081516778
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069883663,0.0,0.453069883663
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068625466,0.0,0.453068625466
 09/25  06:00:00,7.27195697135,2.17490545873,0.0440247006137,0.0,0.5500053624,2.2000214496,0.0599521507205,0.0399521507205,0.02
 09/25  07:00:00,6.79687458884,2.17490545873,0.00426492663661,0.0,1.6500160872,2.2000214496,2.00265457243,1.5495511339,0.453103438532
 09/25  08:00:00,12.0989599008,2.17490545873,0.0239579189129,0.0,4.9500482616,4.9500482616,0.474761158874,0.0216278239438,0.453133334931
 09/25  09:00:00,12.1893144561,2.17490545873,0.1143124742,0.0,4.9500482616,4.9500482616,0.453137483429,0.0,0.453137483429
 09/25  10:00:00,12.3833549987,2.17490545873,0.308353016775,0.0,4.9500482616,4.9500482616,0.453138545589,0.0,0.453138545589
 09/25  11:00:00,12.7246714377,2.17490545873,0.649669455735,0.0,4.9500482616,4.9500482616,0.453156887802,0.0,0.453156887802
 09/25  12:00:00,12.2802338736,2.17490545873,0.75523725404,0.0,4.9500482616,4.4000428992,0.453166745348,0.0,0.453166745348
 09/25  13:00:00,13.2504358211,2.17490545873,1.17543383918,0.0,4.9500482616,4.9500482616,0.453165565861,0.0,0.453165565861
 09/25  14:00:00,13.3425571928,2.17490545873,1.26755521091,0.0,4.9500482616,4.9500482616,0.453104310125,0.0,0.453104310125
 09/25  15:00:00,13.4196697469,2.17490545873,1.344667765,0.0,4.9500482616,4.9500482616,0.453127280474,0.0,0.453127280474
 09/25  16:00:00,13.3831942711,2.17490545873,1.30819228913,0.0,4.9500482616,4.9500482616,0.453144284835,0.0,0.453144284835
 09/25  17:00:00,8.51196819186,2.17490545873,0.837009109127,0.0,2.750026812,2.750026812,0.453111570438,0.0,0.453111570438
 09/25  18:00:00,6.48266038694,2.17490545873,0.457717391403,0.0,1.6500160872,2.2000214496,0.453113534214,0.0,0.453113534214
 09/25  19:00:00,8.08603819746,2.17490545873,0.141928535261,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/25  20:00:00,7.78267989214,2.17490545873,0.0047422590023,0.0,1.1000107248,2.2000214496,0.453107695828,0.0,0.453107695828
 09/25  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453091290547,0.0,0.453091290547
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081356156,0.0,0.453081356156
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068253087,0.0,0.453068253087
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056642937,0.0,0.453056642937
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079913804,0.0,0.453079913804
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307089113,0.0,0.45307089113
 09/26  06:00:00,7.27221754839,2.17490545873,0.0442852776538,0.0,0.5500053624,2.2000214496,0.493431026115,0.0403589270041,0.453072099111
 09/26  07:00:00,6.79735895505,2.17490545873,0.00474929284708,0.0,1.6500160872,2.2000214496,1.58403794408,1.13095600973,0.453081934348
 09/26  08:00:00,12.1102137567,2.17490545873,0.0352117747153,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  09:00:00,12.137233241,2.17490545873,0.0622312590933,0.0,4.9500482616,4.9500482616,0.453127887315,0.0,0.453127887315
 09/26  10:00:00,12.4254547897,2.17490545873,0.350452807772,0.0,4.9500482616,4.9500482616,0.453146899016,0.0,0.453146899016
 09/26  11:00:00,12.7504452227,2.17490545873,0.675443240783,0.0,4.9500482616,4.9500482616,0.453147592826,0.0,0.453147592826
 09/26  12:00:00,12.1318816784,2.17490545873,0.606885058892,0.0,4.9500482616,4.4000428992,0.886280106224,0.0,0.886280106224
 09/26  13:00:00,12.9896634684,2.17490545873,0.914661486473,0.0,4.9500482616,4.9500482616,0.453161851594,0.0,0.453161851594
 09/26  14:00:00,13.3537844118,2.17490545873,1.27878242986,0.0,4.9500482616,4.9500482616,0.453132366328,0.0,0.453132366328
 09/26  15:00:00,13.7169995494,2.17490545873,1.64199756745,0.0,4.9500482616,4.9500482616,0.453127905685,0.0,0.453127905685
 09/26  16:00:00,13.8420451463,2.17490545873,1.76704316437,0.0,4.9500482616,4.9500482616,0.453116874321,0.0,0.453116874321
 09/26  17:00:00,8.56660007024,2.17490545873,0.891640987501,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/26  18:00:00,6.48500945016,2.17490545873,0.460066454624,0.0,1.6500160872,2.2000214496,0.453093862854,0.0,0.453093862854
 09/26  19:00:00,8.27308192741,2.17490545873,0.328972265208,0.0,1.6500160872,2.2000214496,0.453098023038,0.0,0.453098023038
 09/26  20:00:00,7.99408054006,2.17490545873,0.21614290692,0.0,1.1000107248,2.2000214496,0.45310051201,0.0,0.45310051201
 09/26  21:00:00,7.96358842291,2.17490545873,0.185650789774,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306095044,0.0,0.45306095044
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082707672,0.0,0.453082707672
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071169996,0.0,0.453071169996
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059646032,0.0,0.453059646032
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082969711,0.0,0.453082969711
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083577065,0.0,0.453083577065
 09/27  06:00:00,7.32516939243,2.17490545873,0.0972371216977,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,6.79577753952,2.17490545873,0.00316787731798,0.0,1.6500160872,2.2000214496,0.626692176682,0.173582234495,0.453109942187
 09/27  08:00:00,13.1641582305,2.17490545873,1.08915624861,0.0,4.9500482616,4.9500482616,0.453128006875,0.0,0.453128006875
 09/27  09:00:00,13.4880265924,2.17490545873,1.41302461044,0.0,4.9500482616,4.9500482616,0.45314363383,0.0,0.45314363383
 09/27  10:00:00,13.6707562418,2.17490545873,1.59575425982,0.0,4.9500482616,4.9500482616,0.453134600802,0.0,0.453134600802
 09/27  11:00:00,13.913165985,2.17490545873,1.83816400306,0.0,4.9500482616,4.9500482616,0.453152122487,0.0,0.453152122487
 09/27  12:00:00,13.3796344955,2.17490545873,1.854637876,0.0,4.9500482616,4.4000428992,0.453170517894,0.0,0.453170517894
 09/27  13:00:00,14.3067900807,2.17490545873,2.23178809872,0.0,4.9500482616,4.9500482616,0.453146907931,0.0,0.453146907931
 09/27  14:00:00,14.4172175583,2.17490545873,2.34221557634,0.0,4.9500482616,4.9500482616,0.453023287397,0.0,0.453023287397
 09/27  15:00:00,14.4839505962,2.17490545873,2.40894861425,0.0,4.9500482616,4.9500482616,0.453110171472,0.0,0.453110171472
 09/27  16:00:00,14.4938936362,2.17490545873,2.41889165425,0.0,4.9500482616,4.9500482616,0.453138480779,0.0,0.453138480779
 09/27  17:00:00,9.20213018413,2.17490545873,1.52717110139,0.0,2.750026812,2.750026812,0.453121296885,0.0,0.453121296885
 09/27  18:00:00,7.04457953192,2.17490545873,1.01963653638,0.0,1.6500160872,2.2000214496,0.453114438359,0.0,0.453114438359
 09/27  19:00:00,8.73430684076,2.17490545873,0.790197178557,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,8.41665045696,2.17490545873,0.638712823819,0.0,1.1000107248,2.2000214496,0.45309339217,0.0,0.45309339217
 09/27  21:00:00,8.46813461346,2.17490545873,0.69019698032,0.0,1.1000107248,2.2000214496,0.453076788107,0.0,0.453076788107
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067261101,0.0,0.453067261101
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055727293,0.0,0.453055727293
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079147926,0.0,0.453079147926
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067710951,0.0,0.453067710951
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058785069,0.0,0.453058785069
 09/28  06:00:00,7.61035361452,2.17490545873,0.382421343779,0.0,0.5500053624,2.2000214496,0.45306018712,0.0,0.45306018712
 09/28  07:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.810033266556,0.356963005225,0.453070261332
 09/28  08:00:00,12.3773154341,2.17490545873,0.302313452199,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  09:00:00,12.5339205508,2.17490545873,0.458918568828,0.0,4.9500482616,4.9500482616,0.453116614816,0.0,0.453116614816
 09/28  10:00:00,12.6420837254,2.17490545873,0.567081743418,0.0,4.9500482616,4.9500482616,0.453107141763,0.0,0.453107141763
 09/28  11:00:00,12.7684953141,2.17490545873,0.693493332155,0.0,4.9500482616,4.9500482616,0.453138028015,0.0,0.453138028015
 09/28  12:00:00,12.0280241895,2.17490545873,0.503027569986,0.0,4.9500482616,4.4000428992,0.88626387084,0.0,0.88626387084
 09/28  13:00:00,12.7888465535,2.17490545873,0.713844571564,0.0,4.9500482616,4.9500482616,0.453166380755,0.0,0.453166380755
 09/28  14:00:00,12.810772786,2.17490545873,0.735770804077,0.0,4.9500482616,4.9500482616,0.453124589419,0.0,0.453124589419
 09/28  15:00:00,12.8197892757,2.17490545873,0.744787293813,0.0,4.9500482616,4.9500482616,0.453095510061,0.0,0.453095510061
 09/28  16:00:00,12.7911887918,2.17490545873,0.716186809889,0.0,4.9500482616,4.9500482616,0.453112351921,0.0,0.453112351921
 09/28  17:00:00,7.78933369124,2.17490545873,0.114374608505,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/28  18:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.478700216576,0.0256103099224,0.453089906653
 09/28  19:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453096008175,0.0,0.453096008175
 09/28  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.45309745883,0.0,0.45309745883
 09/28  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058089342,0.0,0.453058089342
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308002309,0.0,0.45308002309
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068615163,0.0,0.453068615163
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057225299,0.0,0.453057225299
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080724133,0.0,0.453080724133
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081528111,0.0,0.453081528111
 09/29  06:00:00,7.27380754875,2.17490545873,0.0458752780093,0.0,0.5500053624,2.2000214496,0.0610074606967,0.0410074606967,0.02
 09/29  07:00:00,6.79788875354,2.17490545873,0.00527909133613,0.0,1.6500160872,2.2000214496,1.65062720126,1.19751763716,0.453109564099
 09/29  08:00:00,12.1206796511,2.17490545873,0.0456776692004,0.0,4.9500482616,4.9500482616,0.453126993759,0.0,0.453126993759
 09/29  09:00:00,12.0778938185,2.17490545873,0.00289183655752,0.0,4.9500482616,4.9500482616,0.453114764803,0.0,0.453114764803
