Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  10:00:00,12.0797214704,2.17490545873,0.00471948849518,0.0,4.9500482616,4.9500482616,0.453141238939,0.0,0.453141238939
 09/29  11:00:00,12.3627534957,2.17490545873,0.287751513772,0.0,4.9500482616,4.9500482616,0.453160252366,0.0,0.453160252366
 09/29  12:00:00,12.0944715631,2.17490545873,0.569474943542,0.0,4.9500482616,4.4000428992,0.453173061893,0.0,0.453173061893
 09/29  13:00:00,13.1902652924,2.17490545873,1.11526331045,0.0,4.9500482616,4.9500482616,0.45315140878,0.0,0.45315140878
 09/29  14:00:00,13.3801382325,2.17490545873,1.30513625054,0.0,4.9500482616,4.9500482616,0.453091749704,0.0,0.453091749704
 09/29  15:00:00,13.6741858584,2.17490545873,1.59918387645,0.0,4.9500482616,4.9500482616,0.453114936681,0.0,0.453114936681
 09/29  16:00:00,13.7945109759,2.17490545873,1.71950899398,0.0,4.9500482616,4.9500482616,0.453144215013,0.0,0.453144215013
 09/29  17:00:00,8.55741190799,2.17490545873,0.882452825251,0.0,2.750026812,2.750026812,0.45311154874,0.0,0.45311154874
 09/29  18:00:00,6.30951543355,2.17490545873,0.284572438015,0.0,1.6500160872,2.2000214496,0.453117661649,0.0,0.453117661649
 09/29  19:00:00,7.97223603476,2.17490545873,0.0281263725545,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453101187978,0.0,0.453101187978
 09/29  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453085539923,0.0,0.453085539923
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075943938,0.0,0.453075943938
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063226193,0.0,0.453063226193
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086748007,0.0,0.453086748007
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075474295,0.0,0.453075474295
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066739323,0.0,0.453066739323
 09/30  06:00:00,7.27530744795,2.17490545873,0.0473751772168,0.0,0.5500053624,2.2000214496,0.495869860707,0.0428014821102,0.453068378596
 09/30  07:00:00,5.69797130889,2.17490545873,0.00537237148468,0.0,0.5500053624,2.2000214496,1.53101164602,1.51101164602,0.02
 09/30  08:00:00,6.57948057083,2.17490545873,0.00453221289132,0.0,1.6500160872,2.750026812,0.474347054779,0.0212585804401,0.453088474339
 09/30  09:00:00,6.61423318525,2.17490545873,0.0392848273107,0.0,1.6500160872,2.750026812,0.453112495516,0.0,0.453112495516
 09/30  10:00:00,6.67817332862,2.17490545873,0.103224970678,0.0,1.6500160872,2.750026812,0.45311042834,0.0,0.45311042834
 09/30  11:00:00,6.81410127206,2.17490545873,0.239152914125,0.0,1.6500160872,2.750026812,0.453117276945,0.0,0.453117276945
 09/30  12:00:00,5.25130850128,2.17490545873,0.326376230547,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  13:00:00,5.36810962488,2.17490545873,0.443177354148,0.0,0.8250080436,1.9250187684,0.453105061597,0.0,0.453105061597
 09/30  14:00:00,5.46339172423,2.17490545873,0.538459453495,0.0,0.8250080436,1.9250187684,0.453078091799,0.0,0.453078091799
 09/30  15:00:00,5.57180293587,2.17490545873,0.646870665129,0.0,0.8250080436,1.9250187684,0.453067218464,0.0,0.453067218464
 09/30  16:00:00,5.64629313096,2.17490545873,0.721360860219,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  17:00:00,4.69267419931,2.17490545873,0.592749972171,0.0,0.2750026812,1.6500160872,0.453089478467,0.0,0.453089478467
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086462969,0.0,0.453086462969
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084547075,0.0,0.453084547075
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089595904,0.0,0.453089595904
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075418506,0.0,0.453075418506
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064111529,0.0,0.453064111529
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083620079,0.0,0.453083620079
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066088844,0.0,0.453066088844
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057308938,0.0,0.453057308938
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077935567,0.0,0.453077935567
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086853418,0.0,0.453086853418
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082119224,0.0,0.453082119224
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084975638,0.0,0.453084975638
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084363338,0.0,0.453084363338
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087268219,0.0,0.453087268219
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087171576,0.0,0.453087171576
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082988017,0.0,0.453082988017
 10/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081338188,0.0,0.453081338188
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074877137,0.0,0.453074877137
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065489604,0.0,0.453065489604
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083742231,0.0,0.453083742231
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071314012,0.0,0.453071314012
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060147352,0.0,0.453060147352
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083868539,0.0,0.453083868539
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  06:00:00,7.31132112928,2.17490545873,0.0833888585462,0.0,0.5500053624,2.2000214496,0.453087351649,0.0,0.453087351649
 10/02  07:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.910866724263,0.457773233375,0.453093490889
 10/02  08:00:00,12.7343673046,2.17490545873,0.659365322694,0.0,4.9500482616,4.9500482616,0.462595654018,0.00946452482459,0.453131129193
 10/02  09:00:00,13.3239609605,2.17490545873,1.24895897855,0.0,4.9500482616,4.9500482616,0.453141698869,0.0,0.453141698869
 10/02  10:00:00,13.8281486432,2.17490545873,1.75314666126,0.0,4.9500482616,4.9500482616,0.453145143699,0.0,0.453145143699
 10/02  11:00:00,14.4387943289,2.17490545873,2.36379234697,0.0,4.9500482616,4.9500482616,0.453158914447,0.0,0.453158914447
 10/02  12:00:00,14.0585199307,2.17490545873,2.53352331119,0.0,4.9500482616,4.4000428992,0.453172781088,0.0,0.453172781088
 10/02  13:00:00,15.4298442594,2.17490545873,3.35484227747,0.0,4.9500482616,4.9500482616,0.45316094421,0.0,0.45316094421
 10/02  14:00:00,15.7390631419,2.17490545873,3.66406115994,0.0,4.9500482616,4.9500482616,0.453098905854,0.0,0.453098905854
 10/02  15:00:00,15.9048857503,2.17490545873,3.82988376835,0.0,4.9500482616,4.9500482616,0.453123949915,0.0,0.453123949915
 10/02  16:00:00,15.6416103881,2.17490545873,3.56660840613,0.0,4.9500482616,4.9500482616,0.453138196902,0.0,0.453138196902
 10/02  17:00:00,10.283985758,2.17490545873,2.60902667526,0.0,2.750026812,2.750026812,0.453114912714,0.0,0.453114912714
 10/02  18:00:00,7.995262359,2.17490545873,1.97031936346,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/02  19:00:00,9.72294756358,2.17490545873,1.39500456804,0.0,1.6500160872,2.2000214496,0.453111580542,0.0,0.453111580542
 10/02  20:00:00,8.80083899524,2.17490545873,1.02290136211,0.0,1.1000107248,2.2000214496,0.453097818802,0.0,0.453097818802
 10/02  21:00:00,8.63645691953,2.17490545873,0.85851928639,0.0,1.1000107248,2.2000214496,0.45306980971,0.0,0.45306980971
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057670981,0.0,0.453057670981
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308136586,0.0,0.45308136586
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070311713,0.0,0.453070311713
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059217684,0.0,0.453059217684
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092147513,0.0,0.453092147513
 10/03  06:00:00,7.53554873863,2.17490545873,0.307616467893,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/03  07:00:00,6.83647424236,2.17490545873,0.0438645801595,0.0,1.6500160872,2.2000214496,0.644655814479,0.191554333369,0.45310148111
 10/03  08:00:00,13.4929838059,2.17490545873,1.41798182392,0.0,4.9500482616,4.9500482616,0.453136660709,0.0,0.453136660709
 10/03  09:00:00,14.2227646322,2.17490545873,2.14776265024,0.0,4.9500482616,4.9500482616,0.453133702914,0.0,0.453133702914
 10/03  10:00:00,15.0588542308,2.17490545873,2.98385224887,0.0,4.9500482616,4.9500482616,0.453145134403,0.0,0.453145134403
 10/03  11:00:00,15.7068363941,2.17490545873,3.63183441219,0.0,4.9500482616,4.9500482616,0.453158424821,0.0,0.453158424821
 10/03  12:00:00,14.9671522412,2.17490545873,3.44215562162,0.0,4.9500482616,4.4000428992,0.453135577131,0.0,0.453135577131
 10/03  13:00:00,16.1254400155,2.17490545873,4.05043803356,0.0,4.9500482616,4.9500482616,0.453154995852,0.0,0.453154995852
 10/03  14:00:00,16.1667404171,2.17490545873,4.09173843517,0.0,4.9500482616,4.9500482616,0.453155155531,0.0,0.453155155531
 10/03  15:00:00,16.0687707501,2.17490545873,3.99376876819,0.0,4.9500482616,4.9500482616,0.453114037058,0.0,0.453114037058
 10/03  16:00:00,16.1338449291,2.17490545873,4.05884294717,0.0,4.9500482616,4.9500482616,0.453095132412,0.0,0.453095132412
 10/03  17:00:00,10.3629152444,2.17490545873,2.68795616168,0.0,2.750026812,2.750026812,0.453125714692,0.0,0.453125714692
 10/03  18:00:00,7.55758489145,2.17490545873,1.53264189591,0.0,1.6500160872,2.2000214496,0.453112508068,0.0,0.453112508068
 10/03  19:00:00,9.32261988826,2.17490545873,0.994676892726,0.0,1.6500160872,2.2000214496,0.453101521739,0.0,0.453101521739
 10/03  20:00:00,8.52708609851,2.17490545873,0.749148465374,0.0,1.1000107248,2.2000214496,0.453107296119,0.0,0.453107296119
 10/03  21:00:00,8.35725297683,2.17490545873,0.57931534369,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307314536,0.0,0.45307314536
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061974695,0.0,0.453061974695
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085814288,0.0,0.453085814288
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074834941,0.0,0.453074834941
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063827009,0.0,0.453063827009
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  06:00:00,7.5364973145,2.17490545873,0.308565043763,0.0,0.5500053624,2.2000214496,0.453085168494,0.0,0.453085168494
 10/04  07:00:00,7.31326783449,2.17490545873,0.136824838949,0.0,1.6500160872,2.2000214496,0.453101849404,0.0,0.453101849404
 10/04  08:00:00,13.7918259403,2.17490545873,1.71682395833,0.0,4.9500482616,4.9500482616,0.453129828848,0.0,0.453129828848
 10/04  09:00:00,14.1187942978,2.17490545873,2.04379231583,0.0,4.9500482616,4.9500482616,0.453122260703,0.0,0.453122260703
 10/04  10:00:00,14.6746876575,2.17490545873,2.59968567556,0.0,4.9500482616,4.9500482616,0.453144945959,0.0,0.453144945959
 10/04  11:00:00,14.988059767,2.17490545873,2.91305778511,0.0,4.9500482616,4.9500482616,0.453139445669,0.0,0.453139445669
 10/04  12:00:00,14.5640996958,2.17490545873,3.03910307621,0.0,4.9500482616,4.4000428992,0.453175562836,0.0,0.453175562836
 10/04  13:00:00,15.8370433388,2.17490545873,3.76204135682,0.0,4.9500482616,4.9500482616,0.453155351038,0.0,0.453155351038
 10/04  14:00:00,15.7500167008,2.17490545873,3.67501471888,0.0,4.9500482616,4.9500482616,0.453133110803,0.0,0.453133110803
 10/04  15:00:00,15.7311279938,2.17490545873,3.65612601182,0.0,4.9500482616,4.9500482616,0.453131719936,0.0,0.453131719936
 10/04  16:00:00,15.5163401235,2.17490545873,3.44133814161,0.0,4.9500482616,4.9500482616,0.453140785995,0.0,0.453140785995
 10/04  17:00:00,9.56058025728,2.17490545873,1.88562117455,0.0,2.750026812,2.750026812,0.453112140114,0.0,0.453112140114
 10/04  18:00:00,7.0435432453,2.17490545873,1.01860024976,0.0,1.6500160872,2.2000214496,0.45309844671,0.0,0.45309844671
 10/04  19:00:00,9.20202745471,2.17490545873,0.874084459169,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,8.55866837251,2.17490545873,0.780730739371,0.0,1.1000107248,2.2000214496,0.453072053646,0.0,0.453072053646
 10/04  21:00:00,8.56993904389,2.17490545873,0.792001410752,0.0,1.1000107248,2.2000214496,0.453048426147,0.0,0.453048426147
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082890736,0.0,0.453082890736
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071902994,0.0,0.453071902994
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060963021,0.0,0.453060963021
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084934896,0.0,0.453084934896
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079576636,0.0,0.453079576636
 10/05  06:00:00,7.29199239358,2.17490545873,0.0640601228476,0.0,0.5500053624,2.2000214496,0.453081273881,0.0,0.453081273881
 10/05  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.03410700724,1.01410700724,0.02
 10/05  08:00:00,12.2544232997,2.17490545873,0.179421317765,0.0,4.9500482616,4.9500482616,0.45310873773,0.0,0.45310873773
 10/05  09:00:00,12.6982849106,2.17490545873,0.623282928662,0.0,4.9500482616,4.9500482616,0.453143489869,0.0,0.453143489869
 10/05  10:00:00,12.9445523859,2.17490545873,0.869550403942,0.0,4.9500482616,4.9500482616,0.453141542238,0.0,0.453141542238
 10/05  11:00:00,12.9092527868,2.17490545873,0.834250804847,0.0,4.9500482616,4.9500482616,0.453131959793,0.0,0.453131959793
 10/05  12:00:00,12.0547387843,2.17490545873,0.529742164768,0.0,4.9500482616,4.4000428992,0.886262217997,0.0,0.886262217997
 10/05  13:00:00,12.9684426914,2.17490545873,0.893440709437,0.0,4.9500482616,4.9500482616,0.453172513835,0.0,0.453172513835
 10/05  14:00:00,13.0862165715,2.17490545873,1.01121458959,0.0,4.9500482616,4.9500482616,0.453132781722,0.0,0.453132781722
 10/05  15:00:00,13.2557059589,2.17490545873,1.180703977,0.0,4.9500482616,4.9500482616,0.453123572562,0.0,0.453123572562
 10/05  16:00:00,13.5274016855,2.17490545873,1.45239970357,0.0,4.9500482616,4.9500482616,0.453155615719,0.0,0.453155615719
 10/05  17:00:00,8.41989202903,2.17490545873,0.744932946292,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/05  18:00:00,6.23786640277,2.17490545873,0.212923407236,0.0,1.6500160872,2.2000214496,0.453121273172,0.0,0.453121273172
 10/05  19:00:00,8.35299528209,2.17490545873,0.025052286554,0.0,1.6500160872,2.2000214496,0.453102214799,0.0,0.453102214799
 10/05  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453094925625,0.0,0.453094925625
 10/05  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078032391,0.0,0.453078032391
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063227632,0.0,0.453063227632
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087212144,0.0,0.453087212144
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076394073,0.0,0.453076394073
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065545748,0.0,0.453065545748
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530654227,0.0,0.4530654227
 10/06  06:00:00,7.26919533147,2.17490545873,0.0412630607315,0.0,0.5500053624,2.2000214496,0.0608357353235,0.0408357353235,0.02
 10/06  07:00:00,7.17970355125,2.17490545873,0.00326055571439,0.0,1.6500160872,2.2000214496,2.10351321777,1.65041109627,0.453102121506
 10/06  08:00:00,12.0951008519,2.17490545873,0.0200988699426,0.0,4.9500482616,4.9500482616,0.472215717897,0.0190794903428,0.453136227554
 10/06  09:00:00,12.1519877774,2.17490545873,0.076985795492,0.0,4.9500482616,4.9500482616,0.45314494649,0.0,0.45314494649
 10/06  10:00:00,12.3429856027,2.17490545873,0.267983620801,0.0,4.9500482616,4.9500482616,0.453139138056,0.0,0.453139138056
 10/06  11:00:00,12.7199090692,2.17490545873,0.64490708726,0.0,4.9500482616,4.9500482616,0.453158868674,0.0,0.453158868674
 10/06  12:00:00,12.3199366738,2.17490545873,0.794940054227,0.0,4.9500482616,4.4000428992,0.453178813567,0.0,0.453178813567
 10/06  13:00:00,13.4603178558,2.17490545873,1.38531587384,0.0,4.9500482616,4.9500482616,0.453172823034,0.0,0.453172823034
 10/06  14:00:00,13.7687039146,2.17490545873,1.69370193263,0.0,4.9500482616,4.9500482616,0.453138811911,0.0,0.453138811911
 10/06  15:00:00,14.0926200077,2.17490545873,2.01761802573,0.0,4.9500482616,4.9500482616,0.453110084745,0.0,0.453110084745
 10/06  16:00:00,14.2316007655,2.17490545873,2.15659878358,0.0,4.9500482616,4.9500482616,0.453135582394,0.0,0.453135582394
 10/06  17:00:00,8.91744853984,2.17490545873,1.24248945711,0.0,2.750026812,2.750026812,0.453117071123,0.0,0.453117071123
 10/06  18:00:00,7.00407098489,2.17490545873,0.595294656021,0.0,1.6500160872,2.2000214496,0.453115638753,0.0,0.453115638753
 10/06  19:00:00,8.59653423023,2.17490545873,0.268591234693,0.0,1.6500160872,2.2000214496,0.453100480669,0.0,0.453100480669
 10/06  20:00:00,7.8940054324,2.17490545873,0.116067799259,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,7.84433762038,2.17490545873,0.066399987246,0.0,1.1000107248,2.2000214496,0.453070432591,0.0,0.453070432591
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060489216,0.0,0.453060489216
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308453737,0.0,0.45308453737
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073768865,0.0,0.453073768865
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062994397,0.0,0.453062994397
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087128144,0.0,0.453087128144
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.27612598356,2.17490545873,0.0481937128189,0.0,0.5500053624,2.2000214496,0.45309125456,0.0,0.45309125456
 10/07  07:00:00,6.07643227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,0.636916184862,0.183847693346,0.453068491517
 10/07  08:00:00,6.58282969193,2.17490545873,0.00788133399803,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  09:00:00,6.61297723397,2.17490545873,0.0380288760297,0.0,1.6500160872,2.750026812,0.453097042833,0.0,0.453097042833
 10/07  10:00:00,6.6435288265,2.17490545873,0.0685804685676,0.0,1.6500160872,2.750026812,0.453107985336,0.0,0.453107985336
 10/07  11:00:00,6.69763502196,2.17490545873,0.122686664022,0.0,1.6500160872,2.750026812,0.453115815083,0.0,0.453115815083
 10/07  12:00:00,5.0851490047,2.17490545873,0.160216733959,0.0,0.8250080436,1.9250187684,0.453101566815,0.0,0.453101566815
 10/07  13:00:00,5.14702571392,2.17490545873,0.22209344318,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  14:00:00,5.14901863754,2.17490545873,0.224086366801,0.0,0.8250080436,1.9250187684,0.453067915742,0.0,0.453067915742
 10/07  15:00:00,5.13649383878,2.17490545873,0.211561568043,0.0,0.8250080436,1.9250187684,0.453098515579,0.0,0.453098515579
 10/07  16:00:00,5.1065448772,2.17490545873,0.181612606462,0.0,0.8250080436,1.9250187684,0.453093313971,0.0,0.453093313971
 10/07  17:00:00,4.1849369657,2.17490545873,0.0850127385665,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308648265,0.0,0.45308648265
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085348444,0.0,0.453085348444
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089004711,0.0,0.453089004711
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079739312,0.0,0.453079739312
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068969904,0.0,0.453068969904
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054109935,0.0,0.453054109935
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072912647,0.0,0.453072912647
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059952949,0.0,0.453059952949
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308581305,0.0,0.45308581305
 10/08  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307154125,0.0,0.45307154125
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084372188,0.0,0.453084372188
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089564561,0.0,0.453089564561
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083572009,0.0,0.453083572009
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078221182,0.0,0.453078221182
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308136684,0.0,0.45308136684
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083399066,0.0,0.453083399066
 10/08  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079144223,0.0,0.453079144223
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086268424,0.0,0.453086268424
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079262666,0.0,0.453079262666
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063390492,0.0,0.453063390492
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082165162,0.0,0.453082165162
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066684359,0.0,0.453066684359
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085478218,0.0,0.453085478218
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308152528,0.0,0.45308152528
 10/09  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064402742,0.0,0.453064402742
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085242391,0.0,0.453085242391
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530677672,0.0,0.4530677672
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062707225,0.0,0.453062707225
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094820688,0.0,0.453094820688
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305753389,0.0,0.45305753389
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076189379,0.0,0.453076189379
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060689993,0.0,0.453060689993
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079517145,0.0,0.453079517145
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309290372,0.0,0.45309290372
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058341274,0.0,0.453058341274
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077186804,0.0,0.453077186804
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067029731,0.0,0.453067029731
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056488221,0.0,0.453056488221
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088548347,0.0,0.453088548347
 10/10  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,5.15407009126,4.70098140337,0.453088687894
 10/10  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.53417767065,5.51417767065,0.02
 10/10  08:00:00,12.0771676989,2.17490545873,0.00216571698846,0.0,4.9500482616,4.9500482616,0.628161144254,0.175044804707,0.453116339547
 10/10  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453137584568,0.0,0.453137584568
 10/10  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453132864831,0.0,0.453132864831
 10/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453144120739,0.0,0.453144120739
 10/10  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453164236768,0.0,0.453164236768
 10/10  13:00:00,12.0910249557,2.17490545873,0.0160229738023,0.0,4.9500482616,4.9500482616,0.886337390728,0.0,0.886337390728
 10/10  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453121562673,0.0,0.453121562673
 10/10  15:00:00,12.0779062512,2.17490545873,0.00290426927456,0.0,4.9500482616,4.9500482616,0.453096642485,0.0,0.453096642485
 10/10  16:00:00,12.1311382173,2.17490545873,0.0561362354016,0.0,4.9500482616,4.9500482616,0.453119512465,0.0,0.453119512465
 10/10  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.13255902958,0.11255902958,0.02
 10/10  18:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.538831375389,0.0857313055363,0.453100069852
 10/10  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453066788341,0.0,0.453066788341
 10/10  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453070817963,0.0,0.453070817963
 10/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076973073,0.0,0.453076973073
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062631527,0.0,0.453062631527
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087075788,0.0,0.453087075788
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076664892,0.0,0.453076664892
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066225994,0.0,0.453066225994
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306670002,0.0,0.45306670002
 10/11  06:00:00,7.29157484203,2.17490545873,0.0636425712945,0.0,0.5500053624,2.2000214496,0.0370566250095,0.0170566250095,0.02
 10/11  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.966189376803,0.513077357331,0.453112019471
 10/11  08:00:00,12.1491895428,2.17490545873,0.0741875608823,0.0,4.9500482616,4.9500482616,0.453103173725,0.0,0.453103173725
 10/11  09:00:00,12.083809607,2.17490545873,0.00880762508465,0.0,4.9500482616,4.9500482616,0.453094224723,0.0,0.453094224723
 10/11  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148091117,0.0,0.453148091117
 10/11  11:00:00,12.1203512779,2.17490545873,0.0453492959526,0.0,4.9500482616,4.9500482616,0.453107639671,0.0,0.453107639671
 10/11  12:00:00,11.539551684,2.17490545873,0.0145550644716,0.0,4.9500482616,4.4000428992,0.453158180191,0.0,0.453158180191
 10/11  13:00:00,12.3030173498,2.17490545873,0.228015367842,0.0,4.9500482616,4.9500482616,0.453146243225,0.0,0.453146243225
 10/11  14:00:00,12.4710482252,2.17490545873,0.396046243287,0.0,4.9500482616,4.9500482616,0.453110855236,0.0,0.453110855236
 10/11  15:00:00,12.6810935834,2.17490545873,0.606091601498,0.0,4.9500482616,4.9500482616,0.45313262351,0.0,0.45313262351
 10/11  16:00:00,12.7969354008,2.17490545873,0.72193341883,0.0,4.9500482616,4.9500482616,0.453128376224,0.0,0.453128376224
 10/11  17:00:00,7.69772606682,2.17490545873,0.0227669840815,0.0,2.750026812,2.750026812,0.463475156397,0.0103657211606,0.453109435236
 10/11  18:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.515303333202,0.0622078615079,0.453095471694
 10/11  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453098808912,0.0,0.453098808912
 10/11  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453098945279,0.0,0.453098945279
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054136267,0.0,0.453054136267
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078638291,0.0,0.453078638291
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068256946,0.0,0.453068256946
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057886628,0.0,0.453057886628
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082525664,0.0,0.453082525664
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  06:00:00,7.28773244391,2.17490545873,0.0598001731744,0.0,0.5500053624,2.2000214496,0.45308631875,0.0,0.45308631875
 10/12  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.01914641128,0.566059586213,0.453086825068
 10/12  08:00:00,12.1519039516,2.17490545873,0.0769019696763,0.0,4.9500482616,4.9500482616,0.453119429894,0.0,0.453119429894
 10/12  09:00:00,12.0867892797,2.17490545873,0.01178729772,0.0,4.9500482616,4.9500482616,0.453114276758,0.0,0.453114276758
 10/12  10:00:00,12.1606234447,2.17490545873,0.0856214627174,0.0,4.9500482616,4.9500482616,0.45311187002,0.0,0.45311187002
 10/12  11:00:00,12.316903021,2.17490545873,0.241901039078,0.0,4.9500482616,4.9500482616,0.45314029561,0.0,0.45314029561
 10/12  12:00:00,11.7429707277,2.17490545873,0.217974108121,0.0,4.9500482616,4.4000428992,0.4531349896,0.0,0.4531349896
 10/12  13:00:00,12.7526448081,2.17490545873,0.677642826212,0.0,4.9500482616,4.9500482616,0.45312040208,0.0,0.45312040208
 10/12  14:00:00,13.1506708336,2.17490545873,1.07566885171,0.0,4.9500482616,4.9500482616,0.453141885952,0.0,0.453141885952
 10/12  15:00:00,13.3626522064,2.17490545873,1.28765022449,0.0,4.9500482616,4.9500482616,0.453095808504,0.0,0.453095808504
 10/12  16:00:00,13.342924773,2.17490545873,1.2679227911,0.0,4.9500482616,4.9500482616,0.453141410524,0.0,0.453141410524
 10/12  17:00:00,8.15981835842,2.17490545873,0.484859275687,0.0,2.750026812,2.750026812,0.453118667883,0.0,0.453118667883
 10/12  18:00:00,6.46883273808,2.17490545873,0.0600564092137,0.0,1.6500160872,2.2000214496,0.453116509026,0.0,0.453116509026
 10/12  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453099074457,0.0,0.453099074457
 10/12  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453084338658,0.0,0.453084338658
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075973893,0.0,0.453075973893
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065623125,0.0,0.453065623125
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074125456,0.0,0.453074125456
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080066172,0.0,0.453080066172
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307249885,0.0,0.45307249885
 10/13  06:00:00,7.28420103865,2.17490545873,0.0562687679174,0.0,0.5500053624,2.2000214496,0.45307572648,0.0,0.45307572648
 10/13  07:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.01040856467,0.557295253985,0.453113310689
 10/13  08:00:00,12.1442419537,2.17490545873,0.0692399717981,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  09:00:00,12.1065113544,2.17490545873,0.0315093724196,0.0,4.9500482616,4.9500482616,0.453144150304,0.0,0.453144150304
 10/13  10:00:00,12.1737765354,2.17490545873,0.0987745534702,0.0,4.9500482616,4.9500482616,0.453141059922,0.0,0.453141059922
 10/13  11:00:00,12.3168983605,2.17490545873,0.241896378561,0.0,4.9500482616,4.9500482616,0.886308520006,0.0,0.886308520006
 10/13  12:00:00,11.9587555896,2.17490545873,0.433758970109,0.0,4.9500482616,4.4000428992,0.453173155074,0.0,0.453173155074
 10/13  13:00:00,12.9508912605,2.17490545873,0.875889278604,0.0,4.9500482616,4.9500482616,0.45316855088,0.0,0.45316855088
 10/13  14:00:00,13.0678424344,2.17490545873,0.992840452506,0.0,4.9500482616,4.9500482616,0.453088772575,0.0,0.453088772575
 10/13  15:00:00,13.1287449591,2.17490545873,1.0537429772,0.0,4.9500482616,4.9500482616,0.453118624783,0.0,0.453118624783
 10/13  16:00:00,13.0523721031,2.17490545873,0.977370121155,0.0,4.9500482616,4.9500482616,0.453158500275,0.0,0.453158500275
 10/13  17:00:00,7.94875266849,2.17490545873,0.27379358575,0.0,2.750026812,2.750026812,0.453118505569,0.0,0.453118505569
 10/13  18:00:00,6.84046345722,2.17490545873,0.047853795015,0.0,1.6500160872,2.2000214496,0.0224793561255,0.0024793561255,0.02
 10/13  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453109708089,0.0,0.453109708089
 10/13  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453106721265,0.0,0.453106721265
 10/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453079986845,0.0,0.453079986845
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068631186,0.0,0.453068631186
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058347399,0.0,0.453058347399
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083181854,0.0,0.453083181854
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073015304,0.0,0.453073015304
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070455405,0.0,0.453070455405
 10/14  06:00:00,7.24182803122,2.17490545873,0.0138957604866,0.0,0.5500053624,2.2000214496,1.35128096106,0.898209819621,0.453071141441
 10/14  07:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.83759286396,6.81759286396,0.02
 10/14  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,4.83658783117,4.38348085993,0.453106971245
 10/14  09:00:00,6.57560358977,2.17490545873,0.00065523183648,0.0,1.6500160872,2.750026812,2.32222882086,1.86911783665,0.453110984211
 10/14  10:00:00,6.57567361758,2.17490545873,0.000725259645718,0.0,1.6500160872,2.750026812,0.884657343163,0.431546323113,0.45311102005
 10/14  11:00:00,6.57527531889,2.17490545873,0.000326960948632,0.0,1.6500160872,2.750026812,0.183621449561,0.163621449561,0.02
 10/14  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.812368389404,0.359261002222,0.453107387181
 10/14  13:00:00,4.92846927261,2.17490545873,0.00353700187107,0.0,0.8250080436,1.9250187684,0.744175868232,0.291065697604,0.453110170629
 10/14  14:00:00,4.94487115102,2.17490545873,0.0199388802841,0.0,0.8250080436,1.9250187684,0.649707327569,0.196637388986,0.453069938583
 10/14  15:00:00,4.93629695525,2.17490545873,0.0113646845159,0.0,0.8250080436,1.9250187684,0.174622115959,0.154622115959,0.02
 10/14  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.552214223537,0.0991113759666,0.453102847571
 10/14  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,0.794841532693,0.341751212103,0.45309032059
 10/14  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089968547,0.0,0.453089968547
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079998784,0.0,0.453079998784
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088486677,0.0,0.453088486677
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074505731,0.0,0.453074505731
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063050559,0.0,0.453063050559
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081470952,0.0,0.453081470952
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066394016,0.0,0.453066394016
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060624005,0.0,0.453060624005
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080635762,0.0,0.453080635762
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084875506,0.0,0.453084875506
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087087927,0.0,0.453087087927
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092266972,0.0,0.453092266972
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080960178,0.0,0.453080960178
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079515686,0.0,0.453079515686
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079957239,0.0,0.453079957239
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082102409,0.0,0.453082102409
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065515256,0.0,0.453065515256
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090552516,0.0,0.453090552516
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307965628,0.0,0.45307965628
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064570508,0.0,0.453064570508
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088195633,0.0,0.453088195633
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078217956,0.0,0.453078217956
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068215646,0.0,0.453068215646
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.2286787359,2.17490545873,0.000746465167601,0.0,0.5500053624,2.2000214496,3.52724992715,3.07417643326,0.453073493886
 10/16  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.19210088727,4.73901917462,0.453081712648
 10/16  08:00:00,12.0831179424,2.17490545873,0.00811596048993,0.0,4.9500482616,4.9500482616,0.6431372551,0.190011842802,0.453125412297
 10/16  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453123806903,0.0,0.453123806903
 10/16  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453123951072,0.0,0.453123951072
 10/16  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453158357034,0.0,0.453158357034
 10/16  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.486470169823,0.0333076545914,0.453162515232
 10/16  13:00:00,12.0880530815,2.17490545873,0.0130510995568,0.0,4.9500482616,4.9500482616,0.453148261183,0.0,0.453148261183
 10/16  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453135893844,0.0,0.453135893844
 10/16  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453114423485,0.0,0.453114423485
 10/16  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453127926915,0.0,0.453127926915
 10/16  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.693446185143,0.240358983346,0.453087201797
 10/16  18:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.46953750493,1.01642154862,0.453115956307
 10/16  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.65310837387,1.63310837387,0.02
 10/16  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.91174500014,2.45867424445,0.453070755691
 10/16  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.38628059573,2.93322284404,0.453057751693
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085034992,0.0,0.453085034992
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075048645,0.0,0.453075048645
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065125591,0.0,0.453065125591
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055189512,0.0,0.453055189512
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308614576,0.0,0.45308614576
 10/17  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,4.74437969953,4.29129170622,0.453087993311
 10/17  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.59532471149,7.57532471149,0.02
 10/17  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.66826694381,2.21514160591,0.453125337899
 10/17  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.16941716459,0.71629456976,0.453122594828
 10/17  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.758110226884,0.304988859193,0.453121367691
 10/17  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.493102349057,0.0399733478646,0.453129001193
 10/17  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.995452033131,0.109109973524,0.886342059606
 10/17  13:00:00,12.0764395898,2.17490545873,0.0014376078207,0.0,4.9500482616,4.9500482616,0.453157908037,0.0,0.453157908037
 10/17  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45313409016,0.0,0.45313409016
 10/17  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453139050381,0.0,0.453139050381
 10/17  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453131765383,0.0,0.453131765383
 10/17  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.606035804407,0.15292969224,0.453106112166
 10/17  18:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.975268548208,0.955268548208,0.02
