Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.868335829,2.4152294598,0.453106369194
 10/17  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.31490446627,3.86180083605,0.453103630221
 10/17  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.93894127945,4.48586232769,0.453078951765
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067965678,0.0,0.453067965678
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058033632,0.0,0.453058033632
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083270347,0.0,0.453083270347
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073458826,0.0,0.453073458826
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071391212,0.0,0.453071391212
 10/18  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.24886388802,5.79579132537,0.45307256265
 10/18  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.37414252828,9.35414252828,0.02
 10/18  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.06141955324,2.60828613757,0.45313341567
 10/18  09:00:00,12.0757915669,2.17490545873,0.000789584950558,0.0,4.9500482616,4.9500482616,0.889379874478,0.4362373303,0.453142544179
 10/18  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453141685679,0.0,0.453141685679
 10/18  11:00:00,12.0760519986,2.17490545873,0.00105001665879,0.0,4.9500482616,4.9500482616,0.453158664659,0.0,0.453158664659
 10/18  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.886329206152,0.0,0.886329206152
 10/18  13:00:00,12.0965383778,2.17490545873,0.0215363958559,0.0,4.9500482616,4.9500482616,0.453172097324,0.0,0.453172097324
 10/18  14:00:00,12.1735174171,2.17490545873,0.0985154351668,0.0,4.9500482616,4.9500482616,0.453136779227,0.0,0.453136779227
 10/18  15:00:00,12.2140969246,2.17490545873,0.139094942671,0.0,4.9500482616,4.9500482616,0.453114992702,0.0,0.453114992702
 10/18  16:00:00,12.3440307081,2.17490545873,0.269028726174,0.0,4.9500482616,4.9500482616,0.453143637509,0.0,0.453143637509
 10/18  17:00:00,7.73759905251,2.17490545873,0.0626399697773,0.0,2.750026812,2.750026812,0.500818930617,0.0477037620673,0.45311516855
 10/18  18:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.0481125437538,0.0281125437538,0.02
 10/18  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.456315949225,0.00320654877381,0.453109400451
 10/18  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.511478146713,0.0583771709107,0.453100975802
 10/18  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.67137864983,0.218308650057,0.453069999773
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057487007,0.0,0.453057487007
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082739242,0.0,0.453082739242
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307302736,0.0,0.45307302736
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063285312,0.0,0.453063285312
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063035559,0.0,0.453063035559
 10/19  06:00:00,7.26102512262,2.17490545873,0.0330928518826,0.0,0.5500053624,2.2000214496,0.25512152515,0.23512152515,0.02
 10/19  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.29764334178,1.84456861318,0.453074728601
 10/19  08:00:00,12.1120288324,2.17490545873,0.0370268505009,0.0,4.9500482616,4.9500482616,0.453142528692,0.0,0.453142528692
 10/19  09:00:00,12.0787294883,2.17490545873,0.00372750636904,0.0,4.9500482616,4.9500482616,0.453137352526,0.0,0.453137352526
 10/19  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453137247846,0.0,0.453137247846
 10/19  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453159189033,0.0,0.453159189033
 10/19  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453146399464,0.0,0.453146399464
 10/19  13:00:00,12.0895935641,2.17490545873,0.0145915821415,0.0,4.9500482616,4.9500482616,0.88627049277,0.0,0.88627049277
 10/19  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453094358911,0.0,0.453094358911
 10/19  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/19  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.886237002794,0.0,0.886237002794
 10/19  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.221399328933,0.201399328933,0.02
 10/19  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.479479032674,0.0263945351646,0.453084497509
 10/19  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.604944277686,0.151848286522,0.453095991164
 10/19  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.29761771615,0.844515093579,0.453102622574
 10/19  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.58566550949,1.56566550949,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083770369,0.0,0.453083770369
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053873136,0.0,0.453053873136
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307927611,0.0,0.45307927611
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069639924,0.0,0.453069639924
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059984078,0.0,0.453059984078
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061581928,0.0,0.453061581928
 10/20  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,4.79370708059,4.77370708059,0.02
 10/20  07:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.2130321938,10.7599233467,0.453108847157
 10/20  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.76635283507,4.31324926592,0.453103569146
 10/20  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.65099273474,1.19785003379,0.453142700947
 10/20  10:00:00,12.0763676493,2.17490545873,0.00136566739579,0.0,4.9500482616,4.9500482616,0.535499477868,0.0823530035846,0.453146474283
 10/20  11:00:00,12.0752471602,2.17490545873,0.000245178249936,0.0,4.9500482616,4.9500482616,0.453154053015,0.0,0.453154053015
 10/20  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453179623859,0.0,0.453179623859
 10/20  13:00:00,12.1468264961,2.17490545873,0.0718245141556,0.0,4.9500482616,4.9500482616,0.45317179354,0.0,0.45317179354
 10/20  14:00:00,12.1481794582,2.17490545873,0.0731774762157,0.0,4.9500482616,4.9500482616,0.45314035136,0.0,0.45314035136
 10/20  15:00:00,12.1251248233,2.17490545873,0.050122841404,0.0,4.9500482616,4.9500482616,0.453139588901,0.0,0.453139588901
 10/20  16:00:00,12.0799727681,2.17490545873,0.00497078617572,0.0,4.9500482616,4.9500482616,0.453144908446,0.0,0.453144908446
 10/20  17:00:00,7.67690047489,2.17490545873,0.00194139215538,0.0,2.750026812,2.750026812,0.546746199024,0.0936173336399,0.453128865384
 10/20  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.692177713242,0.239066535202,0.453111178041
 10/20  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.33395586355,0.880850854295,0.453105009253
 10/20  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.62728495711,2.17419239504,0.453092562066
 10/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.86287514353,2.84287514353,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067187734,0.0,0.453067187734
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057180661,0.0,0.453057180661
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082671252,0.0,0.453082671252
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073133299,0.0,0.453073133299
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063575827,0.0,0.453063575827
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067051503,0.0,0.453067051503
 10/21  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,4.41949912013,4.39949912013,0.02
 10/21  07:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.9143867395,8.46130938302,0.453077356481
 10/21  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,6.23494733113,5.78185004575,0.453097285376
 10/21  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,3.97955621299,3.95955621299,0.02
 10/21  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,2.85146823623,2.39835034003,0.453117896199
 10/21  11:00:00,6.57650182451,2.17490545873,0.00155346656852,0.0,1.6500160872,2.750026812,1.71561914425,1.26256167071,0.453057473534
 10/21  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.75237089419,1.29925281486,0.453118079329
 10/21  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.40243936831,0.94932397917,0.453115389144
 10/21  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.654470998453,0.634470998453,0.02
 10/21  15:00:00,4.93060662592,2.17490545873,0.00567435518702,0.0,0.8250080436,1.9250187684,0.903390988896,0.450301243382,0.453089745514
 10/21  16:00:00,4.92636672985,2.17490545873,0.0014344591179,0.0,0.8250080436,1.9250187684,0.825331876225,0.372226863386,0.453105012839
 10/21  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,0.995313370393,0.542221829548,0.453091540845
 10/21  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092132564,0.0,0.453092132564
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092422439,0.0,0.453092422439
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077239195,0.0,0.453077239195
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083575318,0.0,0.453083575318
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071434315,0.0,0.453071434315
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056809067,0.0,0.453056809067
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076695863,0.0,0.453076695863
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074152323,0.0,0.453074152323
 10/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057872009,0.0,0.453057872009
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088658728,0.0,0.453088658728
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086101464,0.0,0.453086101464
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088460441,0.0,0.453088460441
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086829205,0.0,0.453086829205
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057427944,0.0,0.453057427944
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078875637,0.0,0.453078875637
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081741974,0.0,0.453081741974
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084363144,0.0,0.453084363144
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530788053,0.0,0.4530788053
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063535276,0.0,0.453063535276
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083376079,0.0,0.453083376079
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074424285,0.0,0.453074424285
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065056296,0.0,0.453065056296
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061504948,0.0,0.453061504948
 10/23  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.43420063166,5.98113638932,0.453064242342
 10/23  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.57277077589,9.55277077589,0.02
 10/23  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.17485162194,2.72171752739,0.453134094557
 10/23  09:00:00,12.0752715018,2.17490545873,0.000269519837202,0.0,4.9500482616,4.9500482616,1.02451790689,0.571374921119,0.453142985766
 10/23  10:00:00,12.0762250693,2.17490545873,0.00122308734018,0.0,4.9500482616,4.9500482616,0.504644423533,0.0514916437672,0.453152779766
 10/23  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148517473,0.0,0.453148517473
 10/23  12:00:00,11.5394799826,2.17490545873,0.0144833630806,0.0,4.9500482616,4.4000428992,0.886324958286,0.0,0.886324958286
 10/23  13:00:00,12.1629455192,2.17490545873,0.0879435372632,0.0,4.9500482616,4.9500482616,0.453154438712,0.0,0.453154438712
 10/23  14:00:00,12.1511513672,2.17490545873,0.0761493853102,0.0,4.9500482616,4.9500482616,0.453133221378,0.0,0.453133221378
 10/23  15:00:00,12.17384786,2.17490545873,0.0988458780366,0.0,4.9500482616,4.9500482616,0.453114070962,0.0,0.453114070962
 10/23  16:00:00,12.0999933218,2.17490545873,0.0249913398488,0.0,4.9500482616,4.9500482616,0.45315987269,0.0,0.45315987269
 10/23  17:00:00,7.67640052642,2.17490545873,0.00144144368031,0.0,2.750026812,2.750026812,0.538171134788,0.0850480367185,0.453123098069
 10/23  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.193747665376,0.173747665376,0.02
 10/23  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.891344229746,0.438228967785,0.453115261961
 10/23  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.19510838568,0.742013534848,0.45309485083
 10/23  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.60364531792,1.15055408574,0.453091232185
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080710349,0.0,0.453080710349
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071354465,0.0,0.453071354465
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062082548,0.0,0.453062082548
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087905929,0.0,0.453087905929
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086636875,0.0,0.453086636875
 10/24  06:00:00,7.22973981102,2.17490545873,0.00180754028289,0.0,0.5500053624,2.2000214496,3.06976435612,2.61667576912,0.453088586992
 10/24  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.20550000895,6.18550000895,0.02
 10/24  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.19814842764,0.74505721525,0.453091212385
 10/24  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.627266935576,0.174117559486,0.45314937609
 10/24  10:00:00,12.0753083486,2.17490545873,0.000306366701879,0.0,4.9500482616,4.9500482616,0.453153156227,0.0,0.453153156227
 10/24  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453149464717,0.0,0.453149464717
 10/24  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.88630670511,0.0,0.88630670511
 10/24  13:00:00,12.0817019953,2.17490545873,0.00670001336898,0.0,4.9500482616,4.9500482616,0.453145640176,0.0,0.453145640176
 10/24  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453124987539,0.0,0.453124987539
 10/24  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453106335364,0.0,0.453106335364
 10/24  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453162423686,0.0,0.453162423686
 10/24  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.570290520175,0.117182855814,0.45310766436
 10/24  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.255212526253,0.235212526253,0.02
 10/24  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.984888470969,0.531779650987,0.453108819982
 10/24  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.82306937879,1.36996033426,0.453109044526
 10/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.60706598446,2.15398057295,0.453085411505
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307501221,0.0,0.45307501221
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306573981,0.0,0.45306573981
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056555321,0.0,0.453056555321
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082531463,0.0,0.453082531463
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081351052,0.0,0.453081351052
 10/25  06:00:00,7.23022708414,2.17490545873,0.00229481340158,0.0,0.5500053624,2.2000214496,3.25150716764,2.79842371203,0.45308345561
 10/25  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.47865939429,5.45865939429,0.02
 10/25  08:00:00,12.0796264666,2.17490545873,0.00462448467487,0.0,4.9500482616,4.9500482616,0.948547915745,0.49546163499,0.453086280755
 10/25  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.464455667807,0.011309582136,0.453146085671
 10/25  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453147566487,0.0,0.453147566487
 10/25  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453134949589,0.0,0.453134949589
 10/25  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.928473790166,0.042170320271,0.886303469895
 10/25  13:00:00,12.0861824581,2.17490545873,0.0111804761631,0.0,4.9500482616,4.9500482616,0.453144121699,0.0,0.453144121699
 10/25  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453123927183,0.0,0.453123927183
 10/25  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453105708689,0.0,0.453105708689
 10/25  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453162358215,0.0,0.453162358215
 10/25  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.683134045526,0.230051655513,0.453082390013
 10/25  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.373676375438,0.353676375438,0.02
 10/25  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.945300631046,0.492194722085,0.453105908961
 10/25  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.764776750729,0.311666807982,0.453109942747
 10/25  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.552460304206,0.0993738421128,0.453086462093
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076148199,0.0,0.453076148199
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066973026,0.0,0.453066973026
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305788623,0.0,0.45305788623
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083958844,0.0,0.453083958844
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082913208,0.0,0.453082913208
 10/26  06:00:00,7.24237106968,2.17490545873,0.0144387989468,0.0,0.5500053624,2.2000214496,1.56785522953,1.11477007878,0.453085150749
 10/26  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.05258344829,3.03258344829,0.02
 10/26  08:00:00,12.0894585607,2.17490545873,0.0144565787556,0.0,4.9500482616,4.9500482616,0.453119192169,0.0,0.453119192169
 10/26  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453147729611,0.0,0.453147729611
 10/26  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453150739136,0.0,0.453150739136
 10/26  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45310529575,0.0,0.45310529575
 10/26  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.917746144887,0.031433187971,0.886312956916
 10/26  13:00:00,12.0875079665,2.17490545873,0.0125059845875,0.0,4.9500482616,4.9500482616,0.45314982804,0.0,0.45314982804
 10/26  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453129973034,0.0,0.453129973034
 10/26  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453112192851,0.0,0.453112192851
 10/26  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453137978487,0.0,0.453137978487
 10/26  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.681391637648,0.228301884903,0.453089752745
 10/26  18:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.536628644456,0.0835549604647,0.453073683992
 10/26  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.127872284714,0.107872284714,0.02
 10/26  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.993843738195,0.54076904366,0.453074694535
 10/26  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.27981536649,0.826720958066,0.453094408425
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084142206,0.0,0.453084142206
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075078787,0.0,0.453075078787
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066100809,0.0,0.453066100809
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057103252,0.0,0.453057103252
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091375743,0.0,0.453091375743
 10/27  06:00:00,7.24029354712,2.17490545873,0.0123612763811,0.0,0.5500053624,2.2000214496,2.1662217727,1.71316449186,0.453057280837
 10/27  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.27120622002,4.25120622002,0.02
 10/27  08:00:00,12.0859579658,2.17490545873,0.0109559838311,0.0,4.9500482616,4.9500482616,0.527177108758,0.0740484377913,0.453128670967
 10/27  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45309959657,0.0,0.45309959657
 10/27  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453133435539,0.0,0.453133435539
 10/27  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453150057959,0.0,0.453150057959
 10/27  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.928473461579,0.0421362005532,0.886337261025
 10/27  13:00:00,12.0847718681,2.17490545873,0.009769886193,0.0,4.9500482616,4.9500482616,0.453162859044,0.0,0.453162859044
 10/27  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453143218086,0.0,0.453143218086
 10/27  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453125880613,0.0,0.453125880613
 10/27  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453152380589,0.0,0.453152380589
 10/27  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.643365425744,0.190307606475,0.453057819269
 10/27  18:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.738302975139,0.285190376476,0.453112598663
 10/27  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.05175958887,1.03175958887,0.02
 10/27  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.25797180522,1.80488225113,0.453089554087
 10/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.88480579713,2.43173360653,0.453072190598
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063855542,0.0,0.453063855542
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054855341,0.0,0.453054855341
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081166052,0.0,0.453081166052
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072289319,0.0,0.453072289319
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069366435,0.0,0.453069366435
 10/28  06:00:00,7.22846815577,2.17490545873,0.000535885032401,0.0,0.5500053624,2.2000214496,4.26586072458,3.81278793852,0.453072786063
 10/28  07:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.76898603468,6.74898603468,0.02
 10/28  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.15665409639,4.70354886185,0.45310523454
 10/28  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,4.3439296743,3.89082257953,0.453107094769
 10/28  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,3.34805944662,2.89495113978,0.45310830684
 10/28  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,2.20948653163,1.75636630148,0.453120230153
 10/28  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.01296470492,1.99296470492,0.02
 10/28  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.73774100796,1.28463673505,0.453104272911
 10/28  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.38553340523,0.932440466266,0.453092938968
 10/28  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.18814506297,0.735057298967,0.453087764005
 10/28  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,0.902789828462,0.882789828462,0.02
 10/28  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,2.63592988821,2.18283123137,0.453098656834
 10/28  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090229516,0.0,0.453090229516
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079123489,0.0,0.453079123489
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086103619,0.0,0.453086103619
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078032471,0.0,0.453078032471
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069149709,0.0,0.453069149709
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055291129,0.0,0.453055291129
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075789376,0.0,0.453075789376
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067719469,0.0,0.453067719469
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058189638,0.0,0.453058189638
 10/29  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078665578,0.0,0.453078665578
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064618175,0.0,0.453064618175
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305585985,0.0,0.45305585985
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091149542,0.0,0.453091149542
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305956041,0.0,0.45305956041
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081615026,0.0,0.453081615026
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067578101,0.0,0.453067578101
 10/29  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053496157,0.0,0.453053496157
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307400737,0.0,0.45307400737
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070887157,0.0,0.453070887157
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056483892,0.0,0.453056483892
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307972712,0.0,0.45307972712
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071063792,0.0,0.453071063792
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062365524,0.0,0.453062365524
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067144825,0.0,0.453067144825
 10/30  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.298223586,17.278223586,0.02
 10/30  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.9211581201,17.4680573254,0.453100794687
 10/30  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.049782144,9.59664906758,0.453133076381
 10/30  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.18959132487,6.73645637146,0.453134953411
 10/30  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.9082813067,5.45514021953,0.453141087167
 10/30  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.78571458375,4.33260302752,0.453111556225
 10/30  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.62151268097,5.1683370342,0.453175646762
 10/30  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.76108184088,3.30790790275,0.453173938126
 10/30  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.38819511979,2.9350459567,0.453149163091
 10/30  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.0836806217,2.63055584885,0.453124772851
 10/30  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.77161855041,2.31849948226,0.453119068147
 10/30  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,6.41508157312,5.96194870369,0.453132869435
 10/30  18:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.14847298683,7.69535274963,0.453120237195
 10/30  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.40151345785,7.94842341834,0.453090039512
 10/30  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.85172178175,8.39862053623,0.45310124552
 10/30  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.73844339265,8.71844339265,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088096647,0.0,0.453088096647
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054776186,0.0,0.453054776186
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081349778,0.0,0.453081349778
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072768871,0.0,0.453072768871
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064171523,0.0,0.453064171523
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067317576,0.0,0.453067317576
 10/31  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.498545156,10.478545156,0.02
 10/31  07:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.5551973282,12.1021039583,0.453093369871
 10/31  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.91662553796,5.46350856098,0.453116976978
 10/31  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.15672036037,2.70358217381,0.453138186554
 10/31  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.27109271676,1.8179688616,0.453123855166
 10/31  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.6912787692,1.23812587572,0.453152893477
 10/31  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.71957622362,1.26639260564,0.453183617982
 10/31  13:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.90250247163,0.0161485436421,0.886353927988
 10/31  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453114381459,0.0,0.453114381459
 10/31  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453126354906,0.0,0.453126354906
 10/31  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453134731197,0.0,0.453134731197
 10/31  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.54680715227,1.52680715227,0.02
 10/31  18:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.30832092832,3.8551970235,0.453123904826
 10/31  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.44521101919,4.99211676784,0.453094251353
 10/31  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.43679976044,5.98369741946,0.453102340978
 10/31  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.58327977394,6.13020524249,0.453074531442
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063099633,0.0,0.453063099633
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054491001,0.0,0.453054491001
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081267813,0.0,0.453081267813
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072783355,0.0,0.453072783355
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307430271,0.0,0.45307430271
 11/01  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.15024809423,7.13024809423,0.02
 11/01  07:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.24142034242,8.78833197874,0.453088363674
 11/01  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.02739788571,2.57429126637,0.453106619344
 11/01  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.51562562505,1.06248862435,0.453137000703
 11/01  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.521867692658,0.0687140123255,0.453153680332
 11/01  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453170868524,0.0,0.453170868524
 11/01  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.88629277509,0.0,0.88629277509
 11/01  13:00:00,12.0881680809,2.17490545873,0.0131660989959,0.0,4.9500482616,4.9500482616,0.453161766613,0.0,0.453161766613
 11/01  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453109936395,0.0,0.453109936395
 11/01  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453094831947,0.0,0.453094831947
 11/01  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453156058844,0.0,0.453156058844
 11/01  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.536298428734,0.083169557871,0.453128870863
 11/01  18:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.0620849830273,0.0420849830273,0.02
 11/01  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.580510605475,0.127402874658,0.453107730817
 11/01  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.987289076917,0.534178954107,0.453110122809
 11/01  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.66014322864,1.20705541782,0.453087810825
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078142696,0.0,0.453078142696
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530696526,0.0,0.4530696526
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061256254,0.0,0.453061256254
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088070093,0.0,0.453088070093
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087948951,0.0,0.453087948951
 11/02  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,3.80372532738,3.35063417018,0.453091157204
 11/02  07:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.98867645473,5.96867645473,0.02
 11/02  08:00:00,12.0787929631,2.17490545873,0.00379098119946,0.0,4.9500482616,4.9500482616,1.40117515921,0.948077758122,0.453097401093
 11/02  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.544099128858,0.0909967061816,0.453102422676
 11/02  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453109417754,0.0,0.453109417754
 11/02  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453159950026,0.0,0.453159950026
 11/02  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.94307706006,0.0567784330318,0.886298627028
 11/02  13:00:00,12.085859527,2.17490545873,0.0108575450856,0.0,4.9500482616,4.9500482616,0.453151248977,0.0,0.453151248977
 11/02  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453112571665,0.0,0.453112571665
 11/02  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453098482639,0.0,0.453098482639
 11/02  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453121566243,0.0,0.453121566243
 11/02  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.625302986448,0.172190043747,0.453112942701
 11/02  18:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.2708138505,0.817713354565,0.453100495938
 11/02  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.55454894541,1.53454894541,0.02
 11/02  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.62391903887,2.1708384088,0.453080630072
 11/02  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.34635223193,2.89328117318,0.453071058746
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064974943,0.0,0.453064974943
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056566084,0.0,0.453056566084
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083515979,0.0,0.453083515979
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307523435,0.0,0.45307523435
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069837643,0.0,0.453069837643
 11/03  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,6.02216413124,5.56908799852,0.453076132714
 11/03  07:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.25848763026,8.80539061939,0.453097010873
 11/03  08:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.65996958312,3.2068641107,0.453105472417
 11/03  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.51093828263,2.057825207,0.453113075632
 11/03  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.87071596249,1.41759334097,0.453122621514
 11/03  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.23374561507,0.780576795944,0.453168819123
 11/03  12:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.77847172961,1.32528666906,0.453185060549
 11/03  13:00:00,12.0788011092,2.17490545873,0.00379912729165,0.0,4.9500482616,4.9500482616,0.541287651202,0.0881060892542,0.453181561948
 11/03  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45312299633,0.0,0.45312299633
 11/03  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453109665576,0.0,0.453109665576
 11/03  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453126298598,0.0,0.453126298598
 11/03  17:00:00,7.67495908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.77143459083,1.31830475968,0.453129831155
 11/03  18:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.54408024475,3.09098419291,0.453096051837
 11/03  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.50844816238,4.0553460515,0.453102110879
 11/03  20:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.90845742086,4.88845742086,0.02
 11/03  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.28769705181,5.83463070244,0.453066349372
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059220144,0.0,0.453059220144
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086127967,0.0,0.453086127967
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077925655,0.0,0.453077925655
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069733963,0.0,0.453069733963
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061531008,0.0,0.453061531008
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  06:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.6749432602,11.2218745938,0.453068666384
 11/04  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.4875579487,15.0344707763,0.453087172424
 11/04  08:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,12.6101266003,12.5901266003,0.02
 11/04  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.259519411,10.806421141,0.453098270045
 11/04  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.99783135388,8.54471264647,0.453118707405
 11/04  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,7.46471014105,7.01159939603,0.453110745021
 11/04  12:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.73614656752,8.28303667985,0.453109887664
 11/04  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.64377508885,8.19068576521,0.453089323638
 11/04  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.72097307951,7.70097307951,0.02
 11/04  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.72060525692,8.26751903976,0.45308621716
 11/04  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.85430803751,8.40122366811,0.453084369408
 11/04  17:00:00,4.09992422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,9.19028453362,9.17028453362,0.02
 11/04  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090754988,0.0,0.453090754988
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091319509,0.0,0.453091319509
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057356554,0.0,0.453057356554
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
