Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061828241,0.0,0.453061828241
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088781049,0.0,0.453088781049
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077270354,0.0,0.453077270354
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063767698,0.0,0.453063767698
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084827834,0.0,0.453084827834
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082579795,0.0,0.453082579795
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068749842,0.0,0.453068749842
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307384944,0.0,0.45307384944
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307634146,0.0,0.45307634146
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075635702,0.0,0.453075635702
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086846623,0.0,0.453086846623
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075680888,0.0,0.453075680888
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062134647,0.0,0.453062134647
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084772306,0.0,0.453084772306
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069737004,0.0,0.453069737004
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066346482,0.0,0.453066346482
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053564768,0.0,0.453053564768
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307469813,0.0,0.45307469813
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067093584,0.0,0.453067093584
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059089218,0.0,0.453059089218
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086371241,0.0,0.453086371241
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092338038,0.0,0.453092338038
 11/06  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.5066128551,20.4866128551,0.02
 11/06  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.0906726453,19.6375903419,0.453082303424
 11/06  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.3959586345,9.94282087133,0.453137763165
 11/06  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.10452524148,6.65138271347,0.453142528007
 11/06  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.6896650486,5.23654332684,0.45312172176
 11/06  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.72286453506,4.26970993737,0.453154597691
 11/06  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.64269819325,5.18954549636,0.453152696888
 11/06  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.374789266,3.48847208486,0.886317181132
 11/06  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.46484705857,3.01171723352,0.453129825047
 11/06  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.08086086454,2.62774448222,0.453116382318
 11/06  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.89878962244,2.44563365816,0.453155964279
 11/06  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,6.5702651785,6.1171652434,0.453099935096
 11/06  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.87451896801,7.85451896801,0.02
 11/06  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.95960360385,8.50652518243,0.453078421422
 11/06  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.30918458763,8.85609867988,0.453085907751
 11/06  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.54907966655,9.09601487175,0.453064794803
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055754418,0.0,0.453055754418
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083151304,0.0,0.453083151304
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075269861,0.0,0.453075269861
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067375925,0.0,0.453067375925
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306778825,0.0,0.45306778825
 11/07  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.9689443552,11.5158725547,0.453071800492
 11/07  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.6389283075,12.6189283075,0.02
 11/07  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.67694255486,5.22380016736,0.4531423875
 11/07  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.2774317685,1.82428431343,0.453147455067
 11/07  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.0335596024,0.580402251086,0.453157351318
 11/07  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.702488385509,0.249338254788,0.453150130721
 11/07  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.46740756261,0.581048317092,0.886359245519
 11/07  14:00:00,12.0836131777,2.17490545873,0.00861119579011,0.0,4.9500482616,4.9500482616,0.453184432469,0.0,0.453184432469
 11/07  15:00:00,12.0778215402,2.17490545873,0.00281955825449,0.0,4.9500482616,4.9500482616,0.453114508976,0.0,0.453114508976
 11/07  16:00:00,12.0763045073,2.17490545873,0.00130252533218,0.0,4.9500482616,4.9500482616,0.453131120976,0.0,0.453131120976
 11/07  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453150868403,0.0,0.453150868403
 11/07  18:00:00,9.5962855668,2.17490545873,0.00215981739153,0.0,2.750026812,2.750026812,1.7253408127,1.27220967435,0.453131138355
 11/07  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.60157810193,4.14846662405,0.453111477879
 11/07  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.51270069666,5.49270069666,0.02
 11/07  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.30147283902,6.84837973524,0.453093103781
 11/07  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.14170558741,7.68862159209,0.453083995319
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078367342,0.0,0.453078367342
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070526814,0.0,0.453070526814
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062728662,0.0,0.453062728662
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305492338,0.0,0.45305492338
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085460522,0.0,0.453085460522
 11/08  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.0408039342,9.58771140676,0.453092527394
 11/08  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.5153841431,12.0622672776,0.453116865469
 11/08  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.01452024822,4.56137285168,0.453147396542
 11/08  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.66487512514,2.21173632736,0.453138797783
 11/08  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.0588818292,0.605730481318,0.453151347878
 11/08  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.619441832709,0.166273049983,0.453168782726
 11/08  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.836513687054,0.383365106382,0.453148580673
 11/08  14:00:00,12.0757376085,2.17490545873,0.000735626596424,0.0,4.9500482616,4.9500482616,0.498989168256,0.0458031003822,0.453186067873
 11/08  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453108919141,0.0,0.453108919141
 11/08  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453096796718,0.0,0.453096796718
 11/08  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45310805753,0.0,0.45310805753
 11/08  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,2.11955814584,1.6664303091,0.453127836743
 11/08  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.24529286977,3.79219510377,0.453097766002
 11/08  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.77679180734,4.32368299148,0.453108815851
 11/08  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.31950986816,4.86642795494,0.453081913217
 11/08  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.44240927873,5.42240927873,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073737991,0.0,0.453073737991
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065832463,0.0,0.453065832463
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058148798,0.0,0.453058148798
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308577954,0.0,0.45308577954
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307810482,0.0,0.45307810482
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.6455722907,8.19248471432,0.453087576388
 11/09  08:00:00,6.02494299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.142702828,10.6896178905,0.453084937551
 11/09  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.28139391221,2.82825622286,0.453137689351
 11/09  10:00:00,12.0758932494,2.17490545873,0.000891267418351,0.0,4.9500482616,4.9500482616,1.13561475297,0.682469345139,0.453145407829
 11/09  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.539094404395,0.0859369689853,0.45315743541
 11/09  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453161027577,0.0,0.453161027577
 11/09  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.498325818432,0.0451373348493,0.453188483582
 11/09  14:00:00,12.0830738456,2.17490545873,0.00807186369465,0.0,4.9500482616,4.9500482616,0.886250700827,0.0,0.886250700827
 11/09  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453099391277,0.0,0.453099391277
 11/09  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/09  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.88631125986,0.0,0.88631125986
 11/09  18:00:00,9.5941257494,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.354644991252,0.334644991252,0.02
 11/09  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.73120775103,1.27808568806,0.453122062972
 11/09  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.90057999227,2.4474867372,0.45309325507
 11/09  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.8027828858,3.3496772494,0.453105636399
 11/09  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.82153388802,3.36845470522,0.453079182805
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068532252,0.0,0.453068532252
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060919117,0.0,0.453060919117
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088639707,0.0,0.453088639707
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081071717,0.0,0.453081071717
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083888434,0.0,0.453083888434
 11/10  07:00:00,7.22855241706,2.17490545873,0.000620146324396,0.0,0.5500053624,2.2000214496,3.4921811373,3.4721811373,0.02
 11/10  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.81782390587,4.36472422284,0.45309968303
 11/10  09:00:00,12.0838231704,2.17490545873,0.00882118842059,0.0,4.9500482616,4.9500482616,0.489097953401,0.0359755978796,0.453122355521
 11/10  10:00:00,12.0758011135,2.17490545873,0.000799131554668,0.0,4.9500482616,4.9500482616,0.453148469803,0.0,0.453148469803
 11/10  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453139691379,0.0,0.453139691379
 11/10  12:00:00,12.077362482,2.17490545873,0.00236050009254,0.0,4.9500482616,4.9500482616,0.453168947677,0.0,0.453168947677
 11/10  13:00:00,11.6033950753,2.17490545873,0.0783984558024,0.0,4.9500482616,4.4000428992,0.886331763291,0.0,0.886331763291
 11/10  14:00:00,12.3927588814,2.17490545873,0.317756899463,0.0,4.9500482616,4.9500482616,0.453175023277,0.0,0.453175023277
 11/10  15:00:00,12.5368617812,2.17490545873,0.461859799311,0.0,4.9500482616,4.9500482616,0.453106310229,0.0,0.453106310229
 11/10  16:00:00,12.7439069928,2.17490545873,0.66890501088,0.0,4.9500482616,4.9500482616,0.453095924822,0.0,0.453095924822
 11/10  17:00:00,12.9051730917,2.17490545873,0.830171109772,0.0,4.9500482616,4.9500482616,0.453123848465,0.0,0.453123848465
 11/10  18:00:00,9.61602846984,2.17490545873,0.0219027204338,0.0,2.750026812,2.750026812,0.464268179304,0.0111407389186,0.453127440385
 11/10  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.493806232993,0.0406973583134,0.453108874679
 11/10  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/10  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453090833648,0.0,0.453090833648
 11/10  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453082898205,0.0,0.453082898205
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077607824,0.0,0.453077607824
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067251143,0.0,0.453067251143
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054186124,0.0,0.453054186124
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075858447,0.0,0.453075858447
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065816865,0.0,0.453065816865
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060860411,0.0,0.453060860411
 11/11  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082473236,0.0,0.453082473236
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082904966,0.0,0.453082904966
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308007053,0.0,0.45308007053
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078271737,0.0,0.453078271737
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068505857,0.0,0.453068505857
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083069897,0.0,0.453083069897
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081564986,0.0,0.453081564986
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308559353,0.0,0.45308559353
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053672369,0.0,0.453053672369
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530883429,0.0,0.4530883429
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073495678,0.0,0.453073495678
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060546889,0.0,0.453060546889
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082263874,0.0,0.453082263874
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530693451,0.0,0.4530693451
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068674752,0.0,0.453068674752
 11/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054619093,0.0,0.453054619093
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085504848,0.0,0.453085504848
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088643229,0.0,0.453088643229
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085781858,0.0,0.453085781858
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066570359,0.0,0.453066570359
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086963448,0.0,0.453086963448
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088859186,0.0,0.453088859186
 11/12  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075668469,0.0,0.453075668469
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061371044,0.0,0.453061371044
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089475486,0.0,0.453089475486
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308120022,0.0,0.45308120022
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307042403,0.0,0.45307042403
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063251414,0.0,0.453063251414
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055956151,0.0,0.453055956151
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308406297,0.0,0.45308406297
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.2300303691,10.7769732286,0.453057140438
 11/13  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.8442587825,11.3911479902,0.453110792246
 11/13  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.75776533976,4.30465060956,0.453114730201
 11/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.278246339,1.82509945572,0.453146883273
 11/13  11:00:00,12.0756593697,2.17490545873,0.000657387720996,0.0,4.9500482616,4.9500482616,0.961176692455,0.508019759769,0.453156932685
 11/13  12:00:00,12.0769051331,2.17490545873,0.0019031511947,0.0,4.9500482616,4.9500482616,0.480331174377,0.0271670713161,0.453164103061
 11/13  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453170381665,0.0,0.453170381665
 11/13  14:00:00,12.1546271341,2.17490545873,0.0796251521386,0.0,4.9500482616,4.9500482616,0.453176831494,0.0,0.453176831494
 11/13  15:00:00,12.162015429,2.17490545873,0.0870134470842,0.0,4.9500482616,4.9500482616,0.45312427538,0.0,0.45312427538
 11/13  16:00:00,12.1410164486,2.17490545873,0.0660144667105,0.0,4.9500482616,4.9500482616,0.453134735731,0.0,0.453134735731
 11/13  17:00:00,12.0805624615,2.17490545873,0.00556047954779,0.0,4.9500482616,4.9500482616,0.453141458796,0.0,0.453141458796
 11/13  18:00:00,9.9793033219,2.17490545873,0.00134423915994,0.0,2.750026812,2.750026812,0.555597965487,0.10244868936,0.453149276127
 11/13  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.12096121525,0.667837733862,0.453123481388
 11/13  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.07130768062,1.61821110823,0.453096572388
 11/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.3430467671,2.88993460673,0.453112160373
 11/13  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.60588275064,3.58588275064,0.02
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090034819,0.0,0.453090034819
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067044619,0.0,0.453067044619
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059849352,0.0,0.453059849352
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088036085,0.0,0.453088036085
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308087233,0.0,0.45308087233
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086152998,0.0,0.453086152998
 11/14  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,5.58003481281,5.56003481281,0.02
 11/14  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.59322882023,9.14016386121,0.453064959023
 11/14  09:00:00,12.0761816132,2.17490545873,0.00117963128154,0.0,4.9500482616,4.9500482616,1.9426022602,1.48945439815,0.453147862043
 11/14  10:00:00,12.0769516763,2.17490545873,0.0019496943275,0.0,4.9500482616,4.9500482616,0.619005994736,0.165849487859,0.453156506878
 11/14  11:00:00,12.0856501622,2.17490545873,0.0106481802497,0.0,4.9500482616,4.9500482616,0.453155335387,0.0,0.453155335387
 11/14  12:00:00,12.1608045505,2.17490545873,0.0858025685603,0.0,4.9500482616,4.9500482616,0.453164064372,0.0,0.453164064372
 11/14  13:00:00,11.5279102922,2.17490545873,0.00291367261925,0.0,4.9500482616,4.4000428992,0.891007852586,0.0046832602815,0.886324592304
 11/14  14:00:00,12.0765674231,2.17490545873,0.00156544113238,0.0,4.9500482616,4.9500482616,0.453155521746,0.0,0.453155521746
 11/14  15:00:00,12.1101424306,2.17490545873,0.0351404486175,0.0,4.9500482616,4.9500482616,0.453144280251,0.0,0.453144280251
 11/14  16:00:00,12.1623322294,2.17490545873,0.0873302474298,0.0,4.9500482616,4.9500482616,0.453135108808,0.0,0.453135108808
 11/14  17:00:00,12.1003517984,2.17490545873,0.0253498164184,0.0,4.9500482616,4.9500482616,0.453142690647,0.0,0.453142690647
 11/14  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,0.569295880823,0.116165122134,0.453130758689
 11/14  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.536641731409,0.0835196510981,0.453122080311
 11/14  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.186540148172,0.166540148172,0.02
 11/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.779804522116,0.326722860147,0.45308166197
 11/14  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.846691842206,0.39361709913,0.453074743077
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069957711,0.0,0.453069957711
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062820203,0.0,0.453062820203
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055729536,0.0,0.453055729536
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084067271,0.0,0.453084067271
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080052933,0.0,0.453080052933
 11/15  07:00:00,7.23622262912,2.17490545873,0.00829035837856,0.0,0.5500053624,2.2000214496,2.34107349751,1.88798527309,0.453088224425
 11/15  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.73581308385,5.28269968099,0.453113402854
 11/15  09:00:00,12.077088693,2.17490545873,0.00208671103164,0.0,4.9500482616,4.9500482616,0.888413348112,0.43528345873,0.453129889382
 11/15  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.473582752248,0.0204385402472,0.453144212
 11/15  11:00:00,12.0754884322,2.17490545873,0.000486450300625,0.0,4.9500482616,4.9500482616,0.453140814348,0.0,0.453140814348
 11/15  12:00:00,12.0765974267,2.17490545873,0.00159544471823,0.0,4.9500482616,4.9500482616,0.453166997013,0.0,0.453166997013
 11/15  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.453168147486,0.0,0.453168147486
 11/15  14:00:00,12.1651563117,2.17490545873,0.0901543298035,0.0,4.9500482616,4.9500482616,0.453174697841,0.0,0.453174697841
 11/15  15:00:00,12.207639904,2.17490545873,0.13263792211,0.0,4.9500482616,4.9500482616,0.453135198359,0.0,0.453135198359
 11/15  16:00:00,12.1700341248,2.17490545873,0.0950321428258,0.0,4.9500482616,4.9500482616,0.453127519898,0.0,0.453127519898
 11/15  17:00:00,12.0915448145,2.17490545873,0.0165428325356,0.0,4.9500482616,4.9500482616,0.453164056573,0.0,0.453164056573
 11/15  18:00:00,9.98035838452,2.17490545873,0.00239930178695,0.0,2.750026812,2.750026812,0.624352100525,0.171223662675,0.45312843785
 11/15  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.25475590832,0.801640950827,0.453114957496
 11/15  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.8216167388,1.36850964126,0.453107097542
 11/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.84809976715,2.39501899288,0.453080774269
 11/15  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.1933876254,4.1733876254,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082739065,0.0,0.453082739065
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073679508,0.0,0.453073679508
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066656975,0.0,0.453066656975
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059670203,0.0,0.453059670203
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088087212,0.0,0.453088087212
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095603853,0.0,0.453095603853
 11/16  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,7.76595024697,7.74595024697,0.02
 11/16  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.5550466821,12.1019588893,0.453087792847
 11/16  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.14347799452,4.69033864644,0.453139348084
 11/16  10:00:00,12.0755138637,2.17490545873,0.000511881774526,0.0,4.9500482616,4.9500482616,1.858081483,1.40492803165,0.45315345135
 11/16  11:00:00,12.0762259971,2.17490545873,0.00122401515606,0.0,4.9500482616,4.9500482616,0.617563539441,0.164406814415,0.453156725026
 11/16  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.4531617156,0.0,0.4531617156
 11/16  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.886319311051,0.0,0.886319311051
 11/16  14:00:00,12.117056999,2.17490545873,0.0420550170386,0.0,4.9500482616,4.9500482616,0.453134810541,0.0,0.453134810541
 11/16  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453125957632,0.0,0.453125957632
 11/16  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453145631454,0.0,0.453145631454
 11/16  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45315687689,0.0,0.45315687689
 11/16  18:00:00,9.98030527957,2.17490545873,0.00234619683716,0.0,2.750026812,2.750026812,0.598667528715,0.145551943505,0.45311558521
 11/16  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.86572170491,0.41261665456,0.453105050351
 11/16  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.65327806742,0.63327806742,0.02
 11/16  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.3718375848,1.91872613152,0.453111453283
 11/16  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,2.92290250842,2.46984217914,0.453060329279
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055874044,0.0,0.453055874044
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308438816,0.0,0.45308438816
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077522766,0.0,0.453077522766
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070647822,0.0,0.453070647822
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066809378,0.0,0.453066809378
 11/17  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,3.50958482691,3.05650951601,0.4530753109
 11/17  08:00:00,6.40877632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.49335714227,5.04025623876,0.453100903508
 11/17  09:00:00,12.0808906015,2.17490545873,0.00588861952731,0.0,4.9500482616,4.9500482616,0.773738244126,0.320621153306,0.453117090819
 11/17  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453132390422,0.0,0.453132390422
 11/17  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453149707259,0.0,0.453149707259
 11/17  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453140723301,0.0,0.453140723301
 11/17  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,0.512586800829,0.0594266892781,0.45316011155
 11/17  14:00:00,12.0796555836,2.17490545873,0.00465360166929,0.0,4.9500482616,4.9500482616,0.453168850324,0.0,0.453168850324
 11/17  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453130466031,0.0,0.453130466031
 11/17  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453122501464,0.0,0.453122501464
 11/17  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.45313905283,0.0,0.45313905283
 11/17  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.03537464009,0.5822559777,0.453118662388
 11/17  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.70248082876,2.24939146394,0.453089364823
 11/17  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.40367892747,2.95057225872,0.453106668748
 11/17  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.37778627559,4.92468203756,0.453104238027
 11/17  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.30510171316,6.28510171316,0.02
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083108741,0.0,0.453083108741
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074238952,0.0,0.453074238952
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067460978,0.0,0.453067460978
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060678757,0.0,0.453060678757
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089315316,0.0,0.453089315316
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059602682,0.0,0.453059602682
 11/18  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.2008389949,11.1808389949,0.02
 11/18  08:00:00,5.30876560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.6557811074,15.202708559,0.453072548451
 11/18  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,12.3016676789,11.848569773,0.453097905908
 11/18  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.187179026,9.73406396139,0.453115064586
 11/18  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,7.20567268259,7.18567268259,0.02
 11/18  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,4.63789279535,4.18478539089,0.453107404458
 11/18  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,4.0892174661,3.63610262266,0.453114843441
 11/18  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.45089669408,2.99781363041,0.453083063675
 11/18  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.81602389964,2.36292846463,0.453095435009
 11/18  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,1.88644490315,1.86644490315,0.02
 11/18  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.93165997901,2.47856500124,0.453094977773
 11/18  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,5.38392846674,4.93083652212,0.453091944616
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083571233,0.0,0.453083571233
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086852562,0.0,0.453086852562
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062961681,0.0,0.453062961681
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305479117,0.0,0.45305479117
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078704156,0.0,0.453078704156
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066340904,0.0,0.453066340904
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053946292,0.0,0.453053946292
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087107537,0.0,0.453087107537
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075382725,0.0,0.453075382725
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081855263,0.0,0.453081855263
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086886181,0.0,0.453086886181
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081456114,0.0,0.453081456114
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087040639,0.0,0.453087040639
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090919771,0.0,0.453090919771
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077703996,0.0,0.453077703996
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065344789,0.0,0.453065344789
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452982633576,0.0,0.452982633576
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075336492,0.0,0.453075336492
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074436779,0.0,0.453074436779
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061995435,0.0,0.453061995435
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056423451,0.0,0.453056423451
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085326284,0.0,0.453085326284
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078766329,0.0,0.453078766329
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.7972710423,10.3441809833,0.453090058954
 11/20  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.2385656257,11.7854754852,0.45309014053
 11/20  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.9418684056,4.48873527374,0.453133131866
 11/20  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.1135267684,2.66038060393,0.453146164473
 11/20  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.22832775663,1.77522376031,0.453103996324
 11/20  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.75034802508,1.29720217974,0.453145845336
 11/20  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,2.97165775783,2.51846713045,0.453190627384
 11/20  14:00:00,12.0778346786,2.17490545873,0.00283269665435,0.0,4.9500482616,4.9500482616,1.9380436756,1.05169730896,0.886346366637
 11/20  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.548888333785,0.0957516461586,0.453136687627
 11/20  16:00:00,12.0774795884,2.17490545873,0.00247760651113,0.0,4.9500482616,4.9500482616,0.453146896838,0.0,0.453146896838
 11/20  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.465480411799,0.0123147115483,0.45316570025
 11/20  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,3.05715146534,2.60403178544,0.453119679906
 11/20  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.2393158895,5.78620579101,0.453110098492
 11/20  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.23343959158,7.21343959158,0.02
 11/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.53107891567,8.07798587699,0.453093038679
 11/20  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.84603803309,8.39295770981,0.453080323282
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074416174,0.0,0.453074416174
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067905415,0.0,0.453067905415
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061428697,0.0,0.453061428697
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054949369,0.0,0.453054949369
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090587762,0.0,0.453090587762
 11/21  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.254713999,11.801653356,0.45306064302
 11/21  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.4546989131,14.001611607,0.453087306189
 11/21  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.64040230536,6.18725724749,0.453145057868
 11/21  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.50074051449,3.04759644656,0.453144067926
 11/21  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.08103005033,1.62788619399,0.453143856338
 11/21  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.58756673118,1.13443093143,0.453135799753
 11/21  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.01216122623,2.55896571813,0.453195508097
 11/21  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.08290927167,1.6297410953,0.453168176376
 11/21  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.84092112623,1.38778836968,0.453132756543
 11/21  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.7108326207,1.25770596889,0.453126651808
 11/21  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.63217083919,1.17902553127,0.45314530792
 11/21  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.02173620172,4.56860929303,0.453126908687
 11/21  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.24062799176,6.78752917803,0.453098813734
 11/21  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.27774203101,7.82466729302,0.453074737991
 11/21  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.0698381024,9.61672186503,0.453116237415
 11/21  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.6499903115,10.6299903115,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089297484,0.0,0.453089297484
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086612922,0.0,0.453086612922
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080264476,0.0,0.453080264476
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073899697,0.0,0.453073899697
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067528421,0.0,0.453067528421
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073917647,0.0,0.453073917647
 11/22  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.7815684342,15.7615684342,0.02
 11/22  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.7210177787,18.267912551,0.453105227744
 11/22  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.48829474874,9.03515392714,0.453140821599
 11/22  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.23841054625,4.78525682332,0.453153722923
 11/22  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.96455938793,2.51139933649,0.45316005144
 11/22  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.59354082936,1.1403761849,0.453164644469
 11/22  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.72671315898,0.840373623132,0.886339535846
 11/22  14:00:00,12.0809846129,2.17490545873,0.00598263098678,0.0,4.9500482616,4.9500482616,0.535229139514,0.0820521179641,0.45317702155
 11/22  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453142281935,0.0,0.453142281935
 11/22  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453137139222,0.0,0.453137139222
 11/22  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453166205214,0.0,0.453166205214
 11/22  18:00:00,9.98067642224,2.17490545873,0.00271733950262,0.0,2.750026812,2.750026812,1.65731928656,1.20420158334,0.453117703215
 11/22  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.87501608257,3.42190238558,0.453113696991
 11/22  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.81420231249,4.36112520838,0.453077104114
 11/22  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.97326200694,4.95326200694,0.02
 11/22  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.94858246988,5.49550290221,0.45307956767
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076699355,0.0,0.453076699355
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068164942,0.0,0.453068164942
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055980014,0.0,0.453055980014
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078731573,0.0,0.453078731573
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066690898,0.0,0.453066690898
