Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066266462,0.0,0.453066266462
 11/23  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307281699,0.0,0.45307281699
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087798018,0.0,0.453087798018
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080536052,0.0,0.453080536052
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093929713,0.0,0.453093929713
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308083323,0.0,0.45308083323
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071223748,0.0,0.453071223748
 11/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059155739,0.0,0.453059155739
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081883092,0.0,0.453081883092
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069851636,0.0,0.453069851636
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307057653,0.0,0.45307057653
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057362672,0.0,0.453057362672
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085123594,0.0,0.453085123594
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078966409,0.0,0.453078966409
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072801539,0.0,0.453072801539
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075505236,0.0,0.453075505236
 11/24  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,10.1787350572,9.72565307727,0.453081979926
 11/24  08:00:00,6.7926096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.821655332,12.801655332,0.02
 11/24  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.86678314802,4.41368628895,0.453096859065
 11/24  10:00:00,12.0767794998,2.17490545873,0.00177751787023,0.0,4.9500482616,4.9500482616,1.55327971144,1.10013458285,0.453145128589
 11/24  11:00:00,12.0771699365,2.17490545873,0.00216795456085,0.0,4.9500482616,4.9500482616,0.578130174858,0.124981007353,0.453149167506
 11/24  12:00:00,12.1522171977,2.17490545873,0.0772152157909,0.0,4.9500482616,4.9500482616,0.886336153193,0.0,0.886336153193
 11/24  13:00:00,11.6788927551,2.17490545873,0.153896135612,0.0,4.9500482616,4.4000428992,0.453186401134,0.0,0.453186401134
 11/24  14:00:00,12.3137475906,2.17490545873,0.238745608689,0.0,4.9500482616,4.9500482616,0.453124248346,0.0,0.453124248346
 11/24  15:00:00,12.3010446807,2.17490545873,0.226042698738,0.0,4.9500482616,4.9500482616,0.453145574366,0.0,0.453145574366
 11/24  16:00:00,12.2525109087,2.17490545873,0.177508926803,0.0,4.9500482616,4.9500482616,0.453143360756,0.0,0.453143360756
 11/24  17:00:00,12.1501344087,2.17490545873,0.0751324267784,0.0,4.9500482616,4.9500482616,0.453172603963,0.0,0.453172603963
 11/24  18:00:00,9.97983210366,2.17490545873,0.001873020927,0.0,2.750026812,2.750026812,0.566333171802,0.113206192937,0.453126978865
 11/24  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.958548577365,0.505437650454,0.453110926911
 11/24  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.64845096093,1.19534552586,0.453105435064
 11/24  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,3.83637356877,3.38326932964,0.453104239137
 11/24  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.03240502986,5.01240502986,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307964763,0.0,0.45307964763
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089568112,0.0,0.453089568112
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083535757,0.0,0.453083535757
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077476484,0.0,0.453077476484
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071410431,0.0,0.453071410431
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080218575,0.0,0.453080218575
 11/25  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.79084363867,8.77084363867,0.02
 11/25  08:00:00,5.6925989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.6943670861,13.2412702888,0.453096797278
 11/25  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,9.00440126878,8.55129558613,0.453105682648
 11/25  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,5.003136956,4.55001444673,0.453122509271
 11/25  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,2.52256704838,2.50256704838,0.02
 11/25  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,1.96681795145,1.51370172891,0.453116222541
 11/25  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.33675727289,1.88364217225,0.453115100644
 11/25  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.16801345765,1.7149113217,0.453102135948
 11/25  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.6227792543,2.16968541136,0.453093842938
 11/25  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,2.6695988673,2.6495988673,0.02
 11/25  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,3.17959780624,2.72650491308,0.45309289316
 11/25  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,3.86407064419,3.41099279789,0.453077846296
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083330651,0.0,0.453083330651
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308895653,0.0,0.45308895653
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066202634,0.0,0.453066202634
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058679644,0.0,0.453058679644
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083223468,0.0,0.453083223468
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071435377,0.0,0.453071435377
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059615928,0.0,0.453059615928
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093663645,0.0,0.453093663645
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308247997,0.0,0.45308247997
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071928669,0.0,0.453071928669
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084003641,0.0,0.453084003641
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092637188,0.0,0.453092637188
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309720945,0.0,0.45309720945
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065824741,0.0,0.453065824741
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073238862,0.0,0.453073238862
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078962585,0.0,0.453078962585
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065743857,0.0,0.453065743857
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053912081,0.0,0.453053912081
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054192688,0.0,0.453054192688
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076879618,0.0,0.453076879618
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072089758,0.0,0.453072089758
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066219371,0.0,0.453066219371
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060351835,0.0,0.453060351835
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069408679,0.0,0.453069408679
 11/27  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.7315185021,11.7115185021,0.02
 11/27  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.787771698,14.3346611969,0.453110501059
 11/27  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.77066192233,5.31753235277,0.453129569568
 11/27  10:00:00,12.0760027613,2.17490545873,0.00100077939442,0.0,4.9500482616,4.9500482616,2.06804128236,1.61488003442,0.453161247948
 11/27  11:00:00,12.0766531713,2.17490545873,0.0016511893877,0.0,4.9500482616,4.9500482616,0.954850831997,0.501689366972,0.453161465025
 11/27  12:00:00,12.1106156155,2.17490545873,0.0356136335532,0.0,4.9500482616,4.9500482616,0.538517212191,0.0853509423427,0.453166269848
 11/27  13:00:00,11.6203546332,2.17490545873,0.0953580136266,0.0,4.9500482616,4.4000428992,0.956036749472,0.0696609377281,0.886375811744
 11/27  14:00:00,12.2575093241,2.17490545873,0.182507342163,0.0,4.9500482616,4.9500482616,0.45315407075,0.0,0.45315407075
 11/27  15:00:00,12.2643413541,2.17490545873,0.189339372182,0.0,4.9500482616,4.9500482616,0.453148853325,0.0,0.453148853325
 11/27  16:00:00,12.23511771,2.17490545873,0.160115728106,0.0,4.9500482616,4.9500482616,0.453147094682,0.0,0.453147094682
 11/27  17:00:00,12.1453666466,2.17490545873,0.0703646646954,0.0,4.9500482616,4.9500482616,0.456153353226,0.0029810480572,0.453172305169
 11/27  18:00:00,9.97937659555,2.17490545873,0.00141751281058,0.0,2.750026812,2.750026812,0.621797355246,0.168675799428,0.453121555818
 11/27  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,1.32164963473,0.868547726746,0.453101907982
 11/27  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.0113022955,1.9913022955,0.02
 11/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,4.2374582462,3.78434573762,0.453112508581
 11/27  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,5.50212415632,5.04903358854,0.453090567779
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068322004,0.0,0.453068322004
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062476896,0.0,0.453062476896
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056704782,0.0,0.453056704782
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086507845,0.0,0.453086507845
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080750882,0.0,0.453080750882
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,8.54718673149,8.09409381443,0.453092917054
 11/28  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.815774089,12.3626595933,0.453114495695
 11/28  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.7223963996,4.26924948841,0.453146911192
 11/28  10:00:00,12.0761619351,2.17490545873,0.0011599531702,0.0,4.9500482616,4.9500482616,1.38058096988,0.927421716926,0.453159252954
 11/28  11:00:00,12.0779328497,2.17490545873,0.00293086776853,0.0,4.9500482616,4.9500482616,0.530368811561,0.0772109945913,0.45315781697
 11/28  12:00:00,12.2300363824,2.17490545873,0.155034400499,0.0,4.9500482616,4.9500482616,0.453178475202,0.0,0.453178475202
 11/28  13:00:00,11.788684998,2.17490545873,0.263688378452,0.0,4.9500482616,4.4000428992,0.453181060528,0.0,0.453181060528
 11/28  14:00:00,12.4520192737,2.17490545873,0.377017291731,0.0,4.9500482616,4.9500482616,0.886302329122,0.0,0.886302329122
 11/28  15:00:00,12.4824027963,2.17490545873,0.407400814325,0.0,4.9500482616,4.9500482616,0.453120798761,0.0,0.453120798761
 11/28  16:00:00,12.5475780784,2.17490545873,0.472576096495,0.0,4.9500482616,4.9500482616,0.453146930749,0.0,0.453146930749
 11/28  17:00:00,12.8430020629,2.17490545873,0.384166747593,0.0,4.9500482616,4.9500482616,0.453173355828,0.0,0.453173355828
 11/28  18:00:00,9.98565687965,2.17490545873,0.00769779690932,0.0,2.750026812,2.750026812,0.499139412589,0.0460160636681,0.453123348921
 11/28  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.0843410199992,0.0643410199992,0.02
 11/28  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.50516260299,0.0520519016382,0.453110701352
 11/28  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.906305988401,0.453229996055,0.453075992346
 11/28  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,1.17449107755,0.721425959672,0.453065117882
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060149207,0.0,0.453060149207
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308999392,0.0,0.45308999392
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084340597,0.0,0.453084340597
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078679542,0.0,0.453078679542
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079753573,0.0,0.453079753573
 11/29  07:00:00,7.23013492654,2.17490545873,0.00220265580582,0.0,0.5500053624,2.2000214496,2.90122531508,2.44813742445,0.45308789063
 11/29  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.74189726137,4.28879311584,0.453104145525
 11/29  09:00:00,12.082378241,2.17490545873,0.00737625908897,0.0,4.9500482616,4.9500482616,0.555557219962,0.102414989239,0.453142230723
 11/29  10:00:00,12.0754974519,2.17490545873,0.000495469948137,0.0,4.9500482616,4.9500482616,0.45314543024,0.0,0.45314543024
 11/29  11:00:00,12.0994328762,2.17490545873,0.0244308942699,0.0,4.9500482616,4.9500482616,0.453162059225,0.0,0.453162059225
 11/29  12:00:00,12.3033139974,2.17490545873,0.228312015498,0.0,4.9500482616,4.9500482616,0.453181061335,0.0,0.453181061335
 11/29  13:00:00,11.8209937451,2.17490545873,0.295997125586,0.0,4.9500482616,4.4000428992,0.45317454301,0.0,0.45317454301
 11/29  14:00:00,12.404945206,2.17490545873,0.329943224086,0.0,4.9500482616,4.9500482616,0.453190153283,0.0,0.453190153283
 11/29  15:00:00,12.4269810894,2.17490545873,0.351979107497,0.0,4.9500482616,4.9500482616,0.453136378635,0.0,0.453136378635
 11/29  16:00:00,12.4991916474,2.17490545873,0.424189665451,0.0,4.9500482616,4.9500482616,0.45312804476,0.0,0.45312804476
 11/29  17:00:00,12.9098129606,2.17490545873,0.450977645332,0.0,4.9500482616,4.9500482616,0.453108176569,0.0,0.453108176569
 11/29  18:00:00,9.9806808167,2.17490545873,0.00272173396437,0.0,2.750026812,2.750026812,0.475168464492,0.0220205530268,0.453147911465
 11/29  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.471239584851,0.0181231291744,0.453116455677
 11/29  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,0.453072557551,0.0,0.453072557551
 11/29  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453091001081,0.0,0.453091001081
 11/29  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453067850022,0.0,0.453067850022
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059100119,0.0,0.453059100119
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089087214,0.0,0.453089087214
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083530676,0.0,0.453083530676
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077966975,0.0,0.453077966975
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083552963,0.0,0.453083552963
 11/30  07:00:00,7.26483546643,2.17490545873,0.0369031956953,0.0,0.5500053624,2.2000214496,0.178579709403,0.158579709403,0.02
 11/30  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,2.19596727474,1.74286416512,0.453103109612
 11/30  09:00:00,12.1020090547,2.17490545873,0.0270070727957,0.0,4.9500482616,4.9500482616,0.453134881074,0.0,0.453134881074
 11/30  10:00:00,12.1059207296,2.17490545873,0.0309187476417,0.0,4.9500482616,4.9500482616,0.453151937646,0.0,0.453151937646
 11/30  11:00:00,12.3207380193,2.17490545873,0.245736037393,0.0,4.9500482616,4.9500482616,0.453159044677,0.0,0.453159044677
 11/30  12:00:00,12.6264899737,2.17490545873,0.55148799179,0.0,4.9500482616,4.9500482616,0.886341400214,0.0,0.886341400214
 11/30  13:00:00,12.22504363,2.17490545873,0.700047010498,0.0,4.9500482616,4.4000428992,0.453174868507,0.0,0.453174868507
 11/30  14:00:00,13.2082138612,2.17490545873,1.1332118793,0.0,4.9500482616,4.9500482616,0.453188576558,0.0,0.453188576558
 11/30  15:00:00,13.3940546728,2.17490545873,1.3190526909,0.0,4.9500482616,4.9500482616,0.453141419972,0.0,0.453141419972
 11/30  16:00:00,13.4284265019,2.17490545873,1.35342451993,0.0,4.9500482616,4.9500482616,0.453141907593,0.0,0.453141907593
 11/30  17:00:00,13.6347445078,2.17490545873,1.1759091925,0.0,4.9500482616,4.9500482616,0.453174314526,0.0,0.453174314526
 11/30  18:00:00,10.3163958064,2.17490545873,0.338436723618,0.0,2.750026812,2.750026812,0.453138810161,0.0,0.453138810161
 11/30  19:00:00,8.38975642911,2.17490545873,0.0618134335711,0.0,1.6500160872,2.2000214496,0.453117331862,0.0,0.453117331862
 11/30  20:00:00,8.35315504389,2.17490545873,0.0252120483556,0.0,1.6500160872,2.2000214496,0.453090440712,0.0,0.453090440712
 11/30  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.453112552791,0.0,0.453112552791
 11/30  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070621872,0.0,0.453070621872
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064653598,0.0,0.453064653598
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078351854,0.0,0.453078351854
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090918923,0.0,0.453090918923
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083844322,0.0,0.453083844322
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093611178,0.0,0.453093611178
 12/01  07:00:00,7.25047167863,2.17490545873,0.0225394078906,0.0,0.5500053624,2.2000214496,0.40166224215,0.38166224215,0.02
 12/01  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.89115100441,4.43803711118,0.453113893226
 12/01  09:00:00,12.0769541005,2.17490545873,0.00195211857511,0.0,4.9500482616,4.9500482616,0.776907179402,0.323779793276,0.453127386126
 12/01  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.610035976422,0.156891604859,0.453144371563
 12/01  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.466250011144,0.0131436181466,0.453106392997
 12/01  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453148906059,0.0,0.453148906059
 12/01  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.06710594103,0.180770672058,0.88633526897
 12/01  14:00:00,12.0807173833,2.17490545873,0.00571540140876,0.0,4.9500482616,4.9500482616,0.453123980655,0.0,0.453123980655
 12/01  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453134984481,0.0,0.453134984481
 12/01  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453134303453,0.0,0.453134303453
 12/01  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.513557179396,0.0604467385408,0.453110440855
 12/01  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,3.11854578525,2.66544534925,0.453100435999
 12/01  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.4506047963,4.99750217157,0.453102624724
 12/01  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.14185493971,5.68878141325,0.453073526463
 12/01  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.44657450896,6.42657450896,0.02
 12/01  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.3305220813,6.87743444232,0.45308763898
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083110612,0.0,0.453083110612
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077623096,0.0,0.453077623096
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072259828,0.0,0.453072259828
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066882576,0.0,0.453066882576
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306150348,0.0,0.45306150348
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.329390838,10.8763045001,0.453086337846
 12/02  08:00:00,6.07643227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.8673051246,14.4142118465,0.453093278083
 12/02  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,12.0431361866,11.5900301952,0.453105991415
 12/02  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.2582678288,10.2382678288,0.02
 12/02  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,9.18876866339,8.7356598862,0.453108777198
 12/02  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,7.88287100841,7.42974206789,0.453128940522
 12/02  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.28865693085,6.83553454973,0.453122381126
 12/02  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.93173424374,6.47864347484,0.453090768902
 12/02  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.38584941036,6.93274352394,0.453105886422
 12/02  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.33730847623,7.31730847623,0.02
 12/02  17:00:00,5.30876560407,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,8.27206586354,7.8189582278,0.453107635742
 12/02  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,10.1527675578,9.69967916357,0.453088394231
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093518265,0.0,0.453093518265
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063010272,0.0,0.453063010272
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079836847,0.0,0.453079836847
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070216969,0.0,0.453070216969
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059848796,0.0,0.453059848796
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083457122,0.0,0.453083457122
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072217689,0.0,0.453072217689
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307215931,0.0,0.45307215931
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530616806,0.0,0.4530616806
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308527487,0.0,0.45308527487
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075380306,0.0,0.453075380306
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091347861,0.0,0.453091347861
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305419408,0.0,0.45305419408
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085039141,0.0,0.453085039141
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072911265,0.0,0.453072911265
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061644944,0.0,0.453061644944
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085239535,0.0,0.453085239535
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074005314,0.0,0.453074005314
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074779435,0.0,0.453074779435
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063447845,0.0,0.453063447845
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305932179,0.0,0.45305932179
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089759469,0.0,0.453089759469
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084591601,0.0,0.453084591601
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058945442,0.0,0.453058945442
 12/04  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.2951440094,15.2751440094,0.02
 12/04  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.0799886658,14.6268869207,0.453101745122
 12/04  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.528485561,7.07533352481,0.453152036192
 12/04  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.42328198242,4.97016999172,0.453111990703
 12/04  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.55543475425,4.10229811463,0.453136639623
 12/04  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.91411800553,3.46099858644,0.45311941909
 12/04  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,5.83508573113,4.94880415069,0.886281580443
 12/04  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.16968785789,3.71651575701,0.453172100876
 12/04  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.79367830687,3.34056583071,0.453112476156
 12/04  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.62005348089,3.16694034234,0.453113138548
 12/04  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.46663269248,3.01347697944,0.453155713044
 12/04  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.21112763686,6.75799456457,0.453133072289
 12/04  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.94535162904,8.49226628978,0.453085339259
 12/04  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.35364411323,8.90054381587,0.453100297361
 12/04  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.4233185287,9.4033185287,0.02
 12/04  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.4169939109,9.96392184092,0.453072069943
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068140265,0.0,0.453068140265
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062934745,0.0,0.453062934745
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305785594,0.0,0.45305785594
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308841505,0.0,0.45308841505
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083341001,0.0,0.453083341001
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,14.7943753876,14.3412904168,0.453084970729
 12/05  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.4460906862,16.9929799358,0.45311075044
 12/05  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.1795716948,9.72645722274,0.453114472106
 12/05  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.22250370163,7.76936835241,0.453135349222
 12/05  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.29998241945,6.84682129127,0.453161128179
 12/05  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.69257816491,6.23942713019,0.453151034725
 12/05  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.69419253532,7.24102512694,0.453167408373
 12/05  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.57075732728,5.68442626952,0.886331057762
 12/05  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.93339486022,5.48025896554,0.453135894679
 12/05  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.76737733348,5.31424097302,0.453136360455
 12/05  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.77397189112,5.32084946443,0.453122426685
 12/05  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.065030858,9.61193010921,0.453100748785
 12/05  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.3030960323,11.8499948341,0.453101198108
 12/05  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.0538923294,12.6008233587,0.453068970608
 12/05  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.3140372064,13.2940372064,0.02
 12/05  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.1933902204,13.7403155174,0.453074703006
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073337762,0.0,0.453073337762
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068275192,0.0,0.453068275192
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063284098,0.0,0.453063284098
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058290825,0.0,0.453058290825
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088952917,0.0,0.453088952917
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.6961994583,20.2431340385,0.453065419797
 12/06  08:00:00,7.17644299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,22.6850494995,22.2319691438,0.453080355718
 12/06  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,15.0782568491,14.6251144718,0.45314237737
 12/06  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.7153687038,12.2622634784,0.453105225402
 12/06  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.0541672372,10.6010356349,0.453131602305
 12/06  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.0959829523,9.64286113417,0.453121818176
 12/06  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,11.0111223741,10.5579837032,0.453138670886
 12/06  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.45418405973,8.56783582393,0.886348235798
 12/06  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.49846904895,8.04535984616,0.45310920279
 12/06  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.39023236296,7.93712220179,0.453110161164
 12/06  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.37340847433,7.92024679445,0.453161679882
 12/06  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,12.2831840257,11.8300569938,0.453127031838
 12/06  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.1630880695,13.709963873,0.453124196501
 12/06  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.1596922224,14.1396922224,0.02
 12/06  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,15.0801109387,14.6270208049,0.453090133775
 12/06  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,15.2568400686,14.8037521568,0.45308791182
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085409654,0.0,0.453085409654
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080472548,0.0,0.453080472548
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075580374,0.0,0.453075580374
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070684659,0.0,0.453070684659
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065787018,0.0,0.453065787018
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.4292259894,19.9761466684,0.453079321075
 12/07  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.978423878,20.5253205962,0.453103281793
 12/07  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.3157161429,12.8625971346,0.453119008282
 12/07  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.2390307246,10.7858877623,0.45314296228
 12/07  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.7886544302,9.33554539623,0.453109033976
 12/07  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.76667256441,8.31350520613,0.45316735829
 12/07  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.66240339566,9.20921035119,0.453193044462
 12/07  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.06631738818,7.1800107312,0.886306656973
 12/07  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.0060495737,6.55290255548,0.453147018227
 12/07  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.80651291633,6.35336527263,0.453147643696
 12/07  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.68046745788,6.22732479262,0.453142665257
 12/07  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.4784041856,10.0252955031,0.453108682545
 12/07  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.2540099693,11.8009036524,0.453106316962
 12/07  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.1974308432,12.1774308432,0.02
 12/07  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.0712269756,12.6181544155,0.453072560113
 12/07  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.2496586737,12.7965878597,0.453070813976
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068564429,0.0,0.453068564429
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306371107,0.0,0.45306371107
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058907522,0.0,0.453058907522
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089775758,0.0,0.453089775758
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088308975,0.0,0.453088308975
 12/08  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.6954366059,18.2423737135,0.453062892354
 12/08  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.6597873945,18.2067005785,0.453086815989
 12/08  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.315388541,10.8622858619,0.453102679121
 12/08  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.79090419307,9.33777705113,0.453127141943
 12/08  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.36823128644,7.91507489031,0.453156396127
 12/08  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.38963035186,6.93647783867,0.453152513197
 12/08  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,8.27462787487,7.8214491607,0.453178714168
 12/08  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.0389370266,6.15265744235,0.886279584246
 12/08  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.3330642324,5.87992979128,0.45313444112
 12/08  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.18422809138,5.73109256773,0.453135523645
 12/08  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.06921991002,5.61608899375,0.453130916265
 12/08  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.91572462516,9.46262716405,0.453097461102
 12/08  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.7111805014,11.2580849966,0.453095504854
 12/08  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.6727465588,11.6527465588,0.02
 12/08  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.5670996332,12.1139917528,0.453107880395
 12/08  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.7044865627,12.2514259675,0.453060595164
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058540985,0.0,0.453058540985
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308946862,0.0,0.45308946862
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084771994,0.0,0.453084771994
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080070237,0.0,0.453080070237
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078670646,0.0,0.453078670646
 12/09  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.1608047712,17.7077142494,0.453090521759
 12/09  08:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.253891917,18.8008102653,0.453081651697
 12/09  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,15.5584237331,15.5384237331,0.02
 12/09  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.6716550673,14.2185408341,0.453114233248
 12/09  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,13.4758632448,13.0227531268,0.453110118081
 12/09  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,12.5962752381,12.1431594523,0.453115785858
 12/09  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,13.6206183836,13.1675076767,0.453110706933
 12/09  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,13.355269005,12.9021683634,0.453100641576
 12/09  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,12.5886934239,12.5686934239,0.02
 12/09  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,13.0061387526,12.5530328429,0.453105909647
 12/09  17:00:00,5.30876560407,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,13.0618130119,12.6087428804,0.453070131543
 12/09  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,13.713978278,13.2608935921,0.453084685838
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092221273,0.0,0.453092221273
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062582724,0.0,0.453062582724
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074016154,0.0,0.453074016154
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068800026,0.0,0.453068800026
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057651641,0.0,0.453057651641
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081870298,0.0,0.453081870298
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307115324,0.0,0.45307115324
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076003433,0.0,0.453076003433
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062000486,0.0,0.453062000486
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086184876,0.0,0.453086184876
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075479625,0.0,0.453075479625
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076503851,0.0,0.453076503851
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089572423,0.0,0.453089572423
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089571881,0.0,0.453089571881
 12/10  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077499587,0.0,0.453077499587
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066771717,0.0,0.453066771717
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305602207,0.0,0.45305602207
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087275398,0.0,0.453087275398
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081691768,0.0,0.453081691768
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073330239,0.0,0.453073330239
 12/11  02:00:00,5.19001393757,0.403541923025,0.00844788374364,0.0,0.2750026812,2.2000214496,0.466710952064,0.0136419937272,0.453068958336
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064407137,0.0,0.453064407137
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059881953,0.0,0.453059881953
 12/11  06:00:00,5.46211144533,0.403541923025,0.00554271030373,0.0,0.5500053624,2.2000214496,0.0474070797176,0.0274070797176,0.02
 12/11  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,23.5984204323,23.1453476424,0.453072789899
 12/11  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,22.1526050379,21.699515877,0.453089160945
 12/11  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.6927616353,13.2396077624,0.453153872906
 12/11  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.7639872625,10.3108684133,0.453118849242
 12/11  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.98672008579,8.53357233854,0.453147747247
