Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/11  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.90064284374,7.44750226701,0.453140576728
 12/11  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,8.50049848229,8.04733803163,0.45316045066
 12/11  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.01818384149,6.13185634472,0.886327496773
 12/11  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.11441470576,5.66127660242,0.453138103341
 12/11  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.82636831248,5.37322717253,0.453141139952
 12/11  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.61242805378,5.15929785985,0.453130193927
 12/11  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.35955791213,8.90644735686,0.453110555269
 12/11  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.1163598241,10.6632469725,0.453112851505
 12/11  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.4410508237,10.9879689816,0.453081842061
 12/11  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.4106868427,11.3906868427,0.02
 12/11  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.9620403161,11.5089515166,0.453088799508
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087917805,0.0,0.453087917805
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083425939,0.0,0.453083425939
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078999986,0.0,0.453078999986
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307456907,0.0,0.45307456907
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070136147,0.0,0.453070136147
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,16.8233939966,16.3703107875,0.453083209128
 12/12  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,17.8944112164,17.4413111661,0.45310005033
 12/12  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.4162950563,9.96318847672,0.45310657956
 12/12  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.55964349038,8.10651257274,0.453130917637
 12/12  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.94180056623,7.48864028686,0.45316027937
 12/12  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.43776720231,6.98461352167,0.453153680641
 12/12  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,8.4151313414,7.52882451988,0.886306821521
 12/12  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.45170107276,5.99854943173,0.453151641028
 12/12  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.44726117306,5.99410809948,0.453153073579
 12/12  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.30033374305,5.84723451464,0.453099228417
 12/12  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.22073057509,5.76758431913,0.453146255957
 12/12  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,10.1029068052,9.64978012479,0.453126680372
 12/12  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.905255689,11.4521745488,0.453081140152
 12/12  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.3247864268,11.8716881536,0.453098273175
 12/12  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.4239228143,12.4039228143,0.02
 12/12  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.0851135221,12.6320416602,0.453071861848
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068733227,0.0,0.453068733227
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064273593,0.0,0.453064273593
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059940057,0.0,0.453059940057
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055598324,0.0,0.453055598324
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087014032,0.0,0.453087014032
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.4698102452,17.0167202809,0.45308996432
 12/13  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.665323088,18.2122053164,0.453117771614
 12/13  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.1214905069,10.6683654139,0.453125092998
 12/13  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.43838750744,7.98523646575,0.453151041689
 12/13  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.28975523183,5.83659449979,0.453160732035
 12/13  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.1162413541,4.66306753857,0.453173815531
 12/13  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.89160849515,4.00525938501,0.886349110136
 12/13  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.44962673359,2.9964523335,0.453174400084
 12/13  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.99113045332,3.5380135423,0.453116911021
 12/13  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.17400703469,3.72088555784,0.453121476852
 12/13  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.15567689245,3.70250772056,0.453169171883
 12/13  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.66189571106,8.20879772341,0.453097987657
 12/13  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.916167185,10.4630629484,0.453104236613
 12/13  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.3402744755,10.8871965838,0.453077891699
 12/13  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.4046218029,11.3846218029,0.02
 12/13  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.3361221837,11.8830270497,0.453095134078
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056010885,0.0,0.453056010885
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087320557,0.0,0.453087320557
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083085426,0.0,0.453083085426
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078836759,0.0,0.453078836759
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074585457,0.0,0.453074585457
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,17.1364910585,16.6834016313,0.453089427167
 12/14  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,18.826147541,18.3730522942,0.453095246852
 12/14  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.9208764449,11.4677262375,0.453150207473
 12/14  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.99438203222,9.54126784909,0.453114183129
 12/14  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.79696424043,8.34382035043,0.453143889994
 12/14  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.08511332918,7.63198182839,0.453131500793
 12/14  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,9.02501131335,8.13868802536,0.886323287994
 12/14  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.37570794653,5.92257967177,0.453128274758
 12/14  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.86670839358,5.41356299328,0.453145400292
 12/14  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.73085562682,5.27770531576,0.453150311056
 12/14  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.66852697904,5.21539431,0.453132669037
 12/14  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.54163763408,9.08851011517,0.453127518913
 12/14  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.3585557915,10.9054699725,0.453085819024
 12/14  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.7848299092,11.3317224013,0.453107507952
 12/14  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.6461142789,12.1930241017,0.453090177214
 12/14  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.0192773788,12.9992773788,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308691156,0.0,0.45308691156
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081018655,0.0,0.453081018655
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076864764,0.0,0.453076864764
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072701201,0.0,0.453072701201
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068536495,0.0,0.453068536495
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080223163,0.0,0.453080223163
 12/15  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,21.3189760182,21.2989760182,0.02
 12/15  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,24.0680013317,23.6149232023,0.453078129371
 12/15  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.8188488918,13.3656953375,0.453153554292
 12/15  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.59103841827,9.13787483637,0.453163581901
 12/15  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.34682080343,5.89365803717,0.45316276627
 12/15  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.46533771466,4.01215442498,0.453183289678
 12/15  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.88266604944,3.99630317003,0.886362879406
 12/15  14:00:00,12.0757878396,2.17490545873,0.000785857630188,0.0,4.9500482616,4.9500482616,2.58079108149,2.12762765284,0.453163428655
 12/15  15:00:00,12.0762147931,2.17490545873,0.00121281114032,0.0,4.9500482616,4.9500482616,1.6117109277,1.15858841635,0.453122511354
 12/15  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.22134008008,0.768210758231,0.453129321847
 12/15  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.31655091571,0.863381063286,0.453169852422
 12/15  18:00:00,9.97900393853,2.17490545873,0.00104485579178,0.0,2.750026812,2.750026812,4.53149247064,4.07835985215,0.453132618492
 12/15  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.80165008094,7.34852667231,0.453123408632
 12/15  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.56542291126,9.11232153091,0.453101380356
 12/15  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.4636144558,11.0105091238,0.453105331981
 12/15  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.7623885798,11.7423885798,0.02
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087748668,0.0,0.453087748668
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080969637,0.0,0.453080969637
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076902051,0.0,0.453076902051
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072826265,0.0,0.453072826265
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068749442,0.0,0.453068749442
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078472755,0.0,0.453078472755
 12/16  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,18.2966725962,18.2766725962,0.02
 12/16  08:00:00,6.46026560407,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,22.0394872197,21.5863911735,0.453096046197
 12/16  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,17.406787395,16.9536802598,0.453107135149
 12/16  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.1511571876,13.6980332029,0.453123984704
 12/16  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.1790404933,10.7259174994,0.453122993922
 12/16  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,7.81491499399,7.79491499399,0.02
 12/16  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,7.69661645292,7.24348771342,0.453128739492
 12/16  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.39836511866,5.94526024922,0.45310486944
 12/16  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.25600708325,4.80290101219,0.453106071059
 12/16  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,5.63497450681,5.18188372044,0.453090786369
 12/16  17:00:00,5.30876560407,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,6.64007919633,6.62007919633,0.02
 12/16  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,9.35192745661,8.89883071437,0.453096742245
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078685213,0.0,0.453078685213
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087319425,0.0,0.453087319425
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083296521,0.0,0.453083296521
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081848875,0.0,0.453081848875
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074629764,0.0,0.453074629764
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064370608,0.0,0.453064370608
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054117525,0.0,0.453054117525
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082323931,0.0,0.453082323931
 12/17  07:00:00,4.29571923402,0.0672348403807,0.000465625239085,0.0,0.2750026812,1.6500160872,0.473540798993,0.0204596648575,0.453081134135
 12/17  08:00:00,3.93263786448,0.470776763406,0.0015089993395,0.0,0.2750026812,1.6500160872,0.0597523217294,0.0397523217294,0.02
 12/17  09:00:00,2.19503543198,0.269072242263,0.0009444213086,0.0,0.2750026812,1.6500160872,0.472328568644,0.0192385974153,0.453089971229
 12/17  10:00:00,2.12824024697,0.201837401883,0.0013840766848,0.0,0.2750026812,1.6500160872,0.468910960923,0.0158250183793,0.453085942543
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092133093,0.0,0.453092133093
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094871659,0.0,0.453094871659
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073143765,0.0,0.453073143765
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307899243,0.0,0.45307899243
 12/17  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080493652,0.0,0.453080493652
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081629334,0.0,0.453081629334
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089037712,0.0,0.453089037712
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093716586,0.0,0.453093716586
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  24:00:00,4.64343170044,0.414590257658,0.000822674380371,0.0,0.2750026812,1.6500160872,0.495422849087,0.0423608349024,0.453062014185
 12/18  01:00:00,5.12608962925,0.347355417277,0.000710081172497,0.0,0.2750026812,2.2000214496,0.501698832285,0.0486232712325,0.453075561052
 12/18  02:00:00,4.84525897118,0.0672348403807,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  03:00:00,5.157717354,0.379109301572,0.000583921624903,0.0,0.2750026812,2.2000214496,0.541988496847,0.0889001914648,0.453088305382
 12/18  04:00:00,5.53524687185,0.754624412093,0.00259832895643,0.0,0.2750026812,2.2000214496,0.751969250163,0.298883366587,0.453085883576
 12/18  05:00:00,5.77369174374,0.993739865587,0.0019277473516,0.0,0.2750026812,2.2000214496,0.359408325841,0.339408325841,0.02
 12/18  06:00:00,5.87493035806,0.821903546054,0.0,0.0,0.5500053624,2.2000214496,0.935428061759,0.482337869592,0.453090192166
 12/18  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,23.8775797407,23.4245172285,0.45306251218
 12/18  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,24.9688590472,24.9488590472,0.02
 12/18  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,15.8954933961,15.4423688988,0.453124497288
 12/18  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,11.7457784448,10.8594701077,0.886308337121
 12/18  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.77143623618,6.31827861416,0.453157622021
 12/18  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.00479663341,4.55163243485,0.453164198566
 12/18  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,4.91746283892,4.4642577565,0.453205082417
 12/18  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.39115197909,1.93799509254,0.453156886556
 12/18  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.92512396923,1.47196492981,0.453159039422
 12/18  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.18416603662,1.29790797619,0.886258060431
 12/18  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.90501841432,1.45184789478,0.453170519536
 12/18  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,5.70476854512,5.25164321539,0.453125329732
 12/18  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.64577292114,7.62577292114,0.02
 12/18  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,8.95613641288,8.50302070222,0.453115710661
 12/18  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.91556827874,9.4624790416,0.453089237134
 12/18  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.5843335559,10.1312517609,0.453081795021
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078621503,0.0,0.453078621503
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074771604,0.0,0.453074771604
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070953141,0.0,0.453070953141
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306713431,0.0,0.45306713431
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066684966,0.0,0.453066684966
 12/19  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.3533488829,14.9002689418,0.453079941113
 12/19  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.851690361,16.3985745278,0.453115833211
 12/19  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.81929231857,9.36614347504,0.453148843529
 12/19  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.67623609573,6.2230849566,0.45315113913
 12/19  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.40722757515,2.95407356823,0.453154006918
 12/19  12:00:00,12.0766069751,2.17490545873,0.00160499318831,0.0,4.9500482616,4.9500482616,1.42187900146,0.968694434284,0.453184567181
 12/19  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,1.12021882462,0.667029820222,0.453189004398
 12/19  14:00:00,12.0816553089,2.17490545873,0.00665332699722,0.0,4.9500482616,4.9500482616,0.895750643009,0.00943586919757,0.886314773812
 12/19  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453100222065,0.0,0.453100222065
 12/19  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453106593274,0.0,0.453106593274
 12/19  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.453166597206,0.0,0.453166597206
 12/19  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,1.61229009927,1.15915386041,0.453136238861
 12/19  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,3.8068977075,3.35381020296,0.453087504544
 12/19  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,4.61271076396,4.59271076396,0.02
 12/19  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.0229082385,6.56980391893,0.453104319572
 12/19  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.98423203971,7.5311446236,0.453087416113
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067414301,0.0,0.453067414301
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063616904,0.0,0.453063616904
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059885516,0.0,0.453059885516
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056154252,0.0,0.453056154252
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088247335,0.0,0.453088247335
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.1655209669,12.7124544406,0.453066526302
 12/20  08:00:00,7.56027632887,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.853525833,15.4004408631,0.453084969882
 12/20  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.83673905079,8.38358385404,0.453155196748
 12/20  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.94755164577,5.49439670822,0.453154937548
 12/20  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.0786362397,2.62547936861,0.453156871086
 12/20  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.79036413561,1.33721054111,0.453153594496
 12/20  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,2.63754259579,1.75122478582,0.886317809971
 12/20  14:00:00,12.0776957915,2.17490545873,0.00269380953741,0.0,4.9500482616,4.9500482616,0.779167900527,0.326004577733,0.453163322795
 12/20  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.698459182316,0.24534994596,0.453109236356
 12/20  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.899788940606,0.446642110844,0.453146829762
 12/20  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.24159917067,0.788430052166,0.453169118503
 12/20  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,4.69404038689,4.24094154716,0.453098839734
 12/20  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,6.84843361181,6.39532644464,0.45310716717
 12/20  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,7.62749091334,7.17440862154,0.4530822918
 12/20  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,8.27290146375,8.25290146375,0.02
 12/20  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,9.15345178728,8.70035058826,0.45310119902
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062569015,0.0,0.453062569015
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058718572,0.0,0.453058718572
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055085543,0.0,0.453055085543
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308728235,0.0,0.45308728235
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308363659,0.0,0.45308363659
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060108905,0.0,0.453060108905
 12/21  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,12.4265595627,12.4065595627,0.02
 12/21  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,14.8898659975,14.4367590387,0.453106958773
 12/21  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.11907544498,7.66597005619,0.45310538879
 12/21  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.05750146032,5.60436955855,0.453131901766
 12/21  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.25452599809,3.80135986223,0.453166135864
 12/21  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.11906335825,2.66590737635,0.453155981903
 12/21  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.75009663155,2.86372488632,0.886371745232
 12/21  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.20554451814,1.75234282624,0.453201691896
 12/21  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.44675470345,1.9936300856,0.45312461785
 12/21  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.65228394569,2.19915123149,0.453132714197
 12/21  17:00:00,12.4588353153,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,2.96761440435,2.51443706489,0.45317733946
 12/21  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,7.29915327645,6.84602799607,0.45312528038
 12/21  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,9.65699876158,9.2039137533,0.453085008276
 12/21  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.3468580906,9.89374577381,0.45311231679
 12/21  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.9053112233,10.4522160333,0.453095190045
 12/21  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.7255701407,10.7055701407,0.02
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088514269,0.0,0.453088514269
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059695246,0.0,0.453059695246
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056125787,0.0,0.453056125787
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088404467,0.0,0.453088404467
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084841305,0.0,0.453084841305
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095379907,0.0,0.453095379907
 12/22  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.6281078225,13.6081078225,0.02
 12/22  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,15.3500130438,14.896932725,0.453080318707
 12/22  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.02349464971,7.5703739463,0.453120703405
 12/22  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.71920224698,5.26605548766,0.453146759323
 12/22  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.19781790568,3.74470155415,0.453116351528
 12/22  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,3.47307150109,2.58674448511,0.88632701598
 12/22  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,3.87910527119,3.42596514399,0.453140127204
 12/22  14:00:00,12.079955419,2.17490545873,0.00495343708514,0.0,4.9500482616,4.9500482616,2.2411330724,1.78796395198,0.453169120422
 12/22  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.26965378013,0.816503271611,0.453150508522
 12/22  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,0.847134329933,0.393979545713,0.45315478422
 12/22  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,1.1268679795,0.240636499085,0.886231480418
 12/22  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,2.96637896075,2.94637896075,0.02
 12/22  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.11868997267,4.6655707254,0.453119247267
 12/22  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,5.53358901517,5.08048386852,0.45310514665
 12/22  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,6.32327463985,5.8701901705,0.45308446935
 12/22  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,7.07080115689,6.6177300596,0.453071097288
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306629642,0.0,0.45306629642
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062787138,0.0,0.453062787138
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059301192,0.0,0.453059301192
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055817289,0.0,0.453055817289
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059477798,0.0,0.453059477798
 12/23  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,11.4660054299,11.0129344799,0.45307095006
 12/23  08:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,13.2832151158,13.2632151158,0.02
 12/23  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,11.3882427652,10.935171153,0.453071612229
 12/23  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,10.2894531903,9.83634166307,0.453111527209
 12/23  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,9.48474171465,9.031633911,0.453107803647
 12/23  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,8.87543246956,8.42231162041,0.453120849148
 12/23  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.94556587961,9.49244714992,0.453118729695
 12/23  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,9.57641896979,9.55641896979,0.02
 12/23  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.0103312261,9.55722422417,0.453107001904
 12/23  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.0752103509,9.6221370738,0.453073277146
 12/23  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,10.1705493118,9.71746621294,0.453083098863
 12/23  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,10.4649317887,10.4449317887,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453096708483,0.0,0.453096708483
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066356149,0.0,0.453066356149
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075670422,0.0,0.453075670422
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086973359,0.0,0.453086973359
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530833897,0.0,0.4530833897
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072483114,0.0,0.453072483114
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062706578,0.0,0.453062706578
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087964429,0.0,0.453087964429
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059215765,0.0,0.453059215765
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081286506,0.0,0.453081286506
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071527714,0.0,0.453071527714
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080716696,0.0,0.453080716696
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064136031,0.0,0.453064136031
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079082246,0.0,0.453079082246
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080604942,0.0,0.453080604942
 12/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069444762,0.0,0.453069444762
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059663139,0.0,0.453059663139
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084945573,0.0,0.453084945573
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082466945,0.0,0.453082466945
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078085396,0.0,0.453078085396
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068341277,0.0,0.453068341277
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058622092,0.0,0.453058622092
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083983471,0.0,0.453083983471
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074293581,0.0,0.453074293581
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077407231,0.0,0.453077407231
 12/25  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067628372,0.0,0.453067628372
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057906827,0.0,0.453057906827
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085595717,0.0,0.453085595717
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090067365,0.0,0.453090067365
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072732014,0.0,0.453072732014
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066005148,0.0,0.453066005148
 12/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056232966,0.0,0.453056232966
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081614039,0.0,0.453081614039
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530719186,0.0,0.4530719186
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074150852,0.0,0.453074150852
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065273287,0.0,0.453065273287
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059559902,0.0,0.453059559902
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056317274,0.0,0.453056317274
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088950263,0.0,0.453088950263
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309305587,0.0,0.45309305587
 12/26  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,21.8724455671,21.41937824,0.453067327144
 12/26  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,20.6937884627,20.2406836013,0.453104861441
 12/26  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,12.438680945,11.9855402368,0.45314070822
 12/26  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.73935668295,9.28624321723,0.453113465719
 12/26  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.0055244297,7.55237435035,0.453150079358
 12/26  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.81653528401,6.36337935314,0.453155930871
 12/26  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.44246517916,6.989272802,0.453192377161
 12/26  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.98476186706,5.09842894646,0.886332920602
 12/26  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.10775201971,4.65463921902,0.453112800687
 12/26  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.85820986527,4.40508812182,0.453121743455
 12/26  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.69626349649,4.24314627529,0.453117221195
 12/26  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.49200541765,8.03890266873,0.453102748924
 12/26  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.2182675787,9.76515808351,0.45310949517
 12/26  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.531210453,10.0781290078,0.453081445228
 12/26  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,10.8620502019,10.8420502019,0.02
 12/26  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,11.6796520169,11.2265604728,0.453091544108
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056242041,0.0,0.453056242041
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088864216,0.0,0.453088864216
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308569523,0.0,0.45308569523
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082522568,0.0,0.453082522568
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079348389,0.0,0.453079348389
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/27  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,15.5114786388,15.058384212,0.453094426731
 12/27  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,16.9944348833,16.5413198881,0.453114995163
 12/27  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,9.97279628401,9.5196686111,0.453127672905
 12/27  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.17809364008,7.72493498482,0.453158655254
 12/27  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.15618535062,6.70305355059,0.453131800029
 12/27  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.4954493607,6.04232446809,0.453124892614
 12/27  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.65016333757,6.76383301582,0.886330321757
 12/27  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.30380618441,4.85066530233,0.453140882082
 12/27  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.73482890329,4.28172434585,0.453104557435
 12/27  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.36746313507,3.91434821501,0.453114920067
 12/27  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.22293560573,3.76977449506,0.453161110673
 12/27  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,8.41329453058,7.96018515399,0.453109376592
 12/27  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,10.7949512022,10.3418296383,0.453121563918
 12/27  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.8131783444,11.3600760997,0.453102244748
 12/27  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.5410494735,12.08796315,0.453086323509
 12/27  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.6265453648,12.6065453648,0.02
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093973268,0.0,0.453093973268
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530879362,0.0,0.4530879362
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084869467,0.0,0.453084869467
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081744874,0.0,0.453081744874
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078645576,0.0,0.453078645576
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089831259,0.0,0.453089831259
 12/28  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.364219749,19.344219749,0.02
 12/28  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,22.5517119772,22.0986364955,0.453075481691
 12/28  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.6734896405,13.220339991,0.453149649581
 12/28  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.3622778409,9.90920491434,0.453072926588
 12/28  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.64565901812,8.19249704781,0.453161970311
 12/28  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.97129931167,6.08496185129,0.886337460378
 12/28  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,6.88948399156,6.43633405989,0.453149931675
 12/28  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.47425052673,5.02106768462,0.453182842103
 12/28  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.56436707352,4.11120154625,0.45316552727
 12/28  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.48163028864,4.02851628596,0.45311400268
 12/28  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.52304175292,4.63673464728,0.886307105637
 12/28  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.85096366101,9.39786840402,0.453095256985
 12/28  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.8446704388,11.8246704388,0.02
 12/28  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,13.1247407874,12.671652433,0.453088354338
 12/28  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.915025329,13.4619157229,0.453109606082
 12/28  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,14.2203661354,13.7672695284,0.453096607026
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056169657,0.0,0.453056169657
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089028773,0.0,0.453089028773
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086007122,0.0,0.453086007122
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082983609,0.0,0.453082983609
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087334096,0.0,0.453087334096
 12/29  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.8616913943,19.4086295152,0.453061879072
 12/29  08:00:00,7.9441096622,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,21.4584599589,21.0053598942,0.453100064633
 12/29  09:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,13.6856385844,13.2325015466,0.453137037807
 12/29  10:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,10.9228799256,10.4697368173,0.453143108328
 12/29  11:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,8.96647151614,8.51332177712,0.453149739027
 12/29  12:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,7.61483700951,7.16168034498,0.453156664535
 12/29  13:00:00,11.5249966195,2.17490545873,0.0,0.0,4.9500482616,4.4000428992,7.89086560507,7.43767103341,0.453194571665
 12/29  14:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,6.20795965201,5.32162023009,0.886339421918
 12/29  15:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,5.16823561079,4.71511816233,0.453117448462
 12/29  16:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.92868782252,4.47556040557,0.453127416955
 12/29  17:00:00,12.0750019819,2.17490545873,0.0,0.0,4.9500482616,4.9500482616,4.90387913151,4.45072029391,0.453158837604
 12/29  18:00:00,9.97795908274,2.17490545873,0.0,0.0,2.750026812,2.750026812,9.10434661965,8.65123615547,0.453110464185
 12/29  19:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,11.4357663184,10.982648474,0.453117844411
 12/29  20:00:00,8.32794299554,2.17490545873,0.0,0.0,1.6500160872,2.2000214496,12.392396595,11.9393063445,0.453090250562
 12/29  21:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,12.7068987903,12.6868987903,0.02
 12/29  22:00:00,7.77793763314,2.17490545873,0.0,0.0,1.1000107248,2.2000214496,13.6331514112,13.1800841543,0.453067256927
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065712556,0.0,0.453065712556
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062659543,0.0,0.453062659543
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059718169,0.0,0.453059718169
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056771257,0.0,0.453056771257
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089735257,0.0,0.453089735257
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  07:00:00,7.22793227074,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,19.2751893165,18.822094345,0.453094971472
 12/30  08:00:00,6.8440989374,2.17490545873,0.0,0.0,0.5500053624,2.2000214496,20.8294486787,20.3763547789,0.453093899855
 12/30  09:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,17.2134144164,16.7603026772,0.453111739196
 12/30  10:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,15.3082343579,15.2882343579,0.02
 12/30  11:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.9499946596,14.4968723736,0.453122286016
 12/30  12:00:00,6.57494835794,2.17490545873,0.0,0.0,1.6500160872,2.750026812,14.0027528984,13.5496264486,0.453126449826
 12/30  13:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,14.8547901181,14.4017045097,0.453085608399
 12/30  14:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.0851684862,14.6320857346,0.453082751565
 12/30  15:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.1825995844,14.7294933789,0.453106205517
 12/30  16:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.2031809426,14.7501106724,0.453070270192
 12/30  17:00:00,4.92493227074,2.17490545873,0.0,0.0,0.8250080436,1.9250187684,15.1412427966,15.1212427966,0.02
 12/30  18:00:00,6.40292422714,2.17490545873,0.0,0.0,0.2750026812,1.6500160872,16.493938463,16.0408709769,0.453067486134
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076648936,0.0,0.453076648936
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086674701,0.0,0.453086674701
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067226792,0.0,0.453067226792
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065541733,0.0,0.453065541733
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058611249,0.0,0.453058611249
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  03:00:00,4.60074333069,0.369902356044,0.00282220624646,0.0,0.2750026812,1.6500160872,0.471435050587,0.0183506812075,0.45308436938
 12/31  04:00:00,4.80623137197,0.578212603567,0.0,0.0,0.2750026812,1.6500160872,0.561305367166,0.108230313181,0.453075053986
 12/31  05:00:00,5.32198555332,1.09396678492,0.0,0.0,0.2750026812,1.6500160872,0.41124159862,0.39124159862,0.02
 12/31  06:00:00,5.32939540333,1.10137663492,0.0,0.0,0.2750026812,1.6500160872,0.954125419318,0.501038252788,0.45308716653
 12/31  07:00:00,5.53377764988,1.30575888148,0.0,0.0,0.2750026812,1.6500160872,1.53462525882,1.08153691132,0.453088347499
 12/31  08:00:00,5.01652398216,1.17233854709,0.0,0.0,0.2750026812,1.6500160872,1.31568245153,1.29568245153,0.02
 12/31  09:00:00,3.23077764988,1.30575888148,0.0,0.0,0.2750026812,1.6500160872,1.86480514486,1.41174522438,0.45305992048
 12/31  10:00:00,2.68643814675,0.761029209301,0.000390169046536,0.0,0.2750026812,1.6500160872,1.30971555927,0.856627764147,0.45308779512
 12/31  11:00:00,2.59008531382,0.665066545412,0.0,0.0,0.2750026812,1.6500160872,0.766604896696,0.746604896696,0.02
 12/31  12:00:00,2.88511906701,0.960100298607,0.0,0.0,0.2750026812,1.6500160872,1.02853711254,0.575452505055,0.453084607482
 12/31  13:00:00,2.71334918785,0.788330419444,0.0,0.0,0.2750026812,1.6500160872,0.834551955874,0.381465318822,0.453086637052
 12/31  14:00:00,2.7515886799,0.825630617845,0.000939293652807,0.0,0.2750026812,1.6500160872,0.473974539062,0.453974539062,0.02
 12/31  15:00:00,2.32220733553,0.395905715989,0.001282851142,0.0,0.2750026812,1.6500160872,0.737066735623,0.283999791742,0.453066943881
 12/31  16:00:00,2.5151502706,0.590131502192,0.0,0.0,0.2750026812,1.6500160872,0.839625512369,0.386539560266,0.453085952103
 12/31  17:00:00,2.47780577861,0.552787010211,0.0,0.0,0.2750026812,1.6500160872,0.57668247413,0.55668247413,0.02
 12/31  18:00:00,5.210545445,0.982526676594,0.0,0.0,0.2750026812,1.6500160872,1.50512131776,1.05203292077,0.453088397
 12/31  19:00:00,5.04992231446,0.821903546054,0.0,0.0,0.2750026812,1.6500160872,1.79311035912,1.34002238765,0.453087971464
 12/31  20:00:00,5.25539820097,1.02737943257,0.0,0.0,0.2750026812,1.6500160872,1.76065922941,1.74065922941,0.02
 12/31  21:00:00,5.13725765473,0.909238886325,0.0,0.0,0.2750026812,1.6500160872,2.41877358526,1.96568679161,0.453086793651
 12/31  22:00:00,5.5208976354,1.29287886699,0.0,0.0,0.2750026812,1.6500160872,2.90574005653,2.45265100338,0.453089053149
 12/31  23:00:00,5.66068392872,1.43266516031,0.0,0.0,0.2750026812,1.6500160872,2.73043324007,2.71043324007,0.02
 12/31  24:00:00,5.77886352614,1.55084475773,0.0,0.0,0.2750026812,1.6500160872,3.51833314158,3.06524796809,0.453085173498
